Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,543.0,63.0,1.3,16.7,203.0,188.27,131.1
2018,1,11,15,45,471.0,57.0,1.0,15.7,163.5,138.46,90.12
2018,1,11,16,0,399.0,51.0,0.7,14.7,124.0,95.97,57.37
2018,1,11,16,15,322.0,42.5,0.75,14.15,91.5,58.47,32.04
2018,1,11,16,30,245.0,34.0,0.8,13.6,59.0,28.45,17.79
2018,1,11,16,45,153.0,21.0,0.85,13.1,34.0,16.6,0.0
2018,1,11,17,0,61.0,8.0,0.9,12.6,9.0,7.63,0.0
2018,1,11,17,15,30.5,4.0,0.95,12.25,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,0.95,8.25,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.0,8.7,11.0,52.38,0.0
2018,1,12,7,45,219.5,17.5,1.05,9.15,34.0,139.45,0.0
2018,1,12,8,0,336.0,25.0,1.1,9.6,57.0,227.11,170.63
2018,1,12,8,15,418.5,32.5,1.2,9.95,93.0,292.58,237.37
2018,1,12,8,30,501.0,40.0,1.3,10.3,129.0,363.97,300.56
2018,1,12,8,45,397.0,41.5,1.45,10.65,123.0,317.77,266.23
2018,1,12,9,0,293.0,43.0,1.6,11.0,117.0,263.63,222.92
2018,1,12,9,15,146.5,61.0,1.8,11.7,98.0,176.63,148.54
2018,1,12,9,30,0.0,79.0,2.0,12.4,79.0,75.36,59.06
2018,1,12,9,45,0.5,97.0,2.2,13.05,97.0,94.29,75.05
2018,1,12,10,0,1.0,115.0,2.4,13.7,115.0,113.29,90.75
2018,1,12,10,15,9.5,137.5,2.45,14.15,141.5,143.35,115.81
2018,1,12,10,30,18.0,160.0,2.5,14.6,168.0,173.67,140.73
2018,1,12,10,45,15.5,164.5,2.55,15.05,171.5,175.36,141.55
2018,1,12,11,0,13.0,169.0,2.6,15.5,175.0,177.17,142.53
2018,1,12,11,15,23.0,181.5,2.65,15.7,192.5,197.4,159.1
2018,1,12,11,30,33.0,194.0,2.7,15.9,210.0,228.15,183.99
2018,1,12,11,45,40.5,201.5,2.75,16.1,221.5,240.62,193.91
2018,1,12,12,0,48.0,209.0,2.8,16.3,233.0,252.78,203.61
2018,1,12,12,15,82.5,211.0,2.8,16.4,252.5,277.79,224.4
2018,1,12,12,30,117.0,213.0,2.8,16.5,272.0,310.84,251.24
2018,1,12,12,45,335.0,179.0,2.85,16.6,344.5,425.94,346.22
2018,1,12,13,0,553.0,145.0,2.9,16.7,417.0,529.93,428.8
2018,1,12,13,15,672.0,116.0,2.95,16.65,437.0,558.53,450.9
2018,1,12,13,30,791.0,87.0,3.0,16.6,457.0,571.49,460.75
2018,1,12,13,45,670.0,107.0,3.0,16.6,410.5,496.54,400.3
2018,1,12,14,0,549.0,127.0,3.0,16.6,364.0,422.84,340.69
2018,1,12,14,15,603.0,108.5,2.9,16.4,353.5,407.32,326.69
2018,1,12,14,30,657.0,90.0,2.8,16.2,343.0,382.44,303.91
2018,1,12,14,45,609.5,88.5,2.75,16.0,307.0,329.8,258.81
2018,1,12,15,0,562.0,87.0,2.7,15.8,271.0,280.32,215.83
2018,1,12,15,15,586.0,73.5,2.7,15.8,245.0,242.9,180.35
2018,1,12,15,30,610.0,60.0,2.7,15.8,219.0,202.2,141.42
2018,1,12,15,45,592.0,53.0,1.95,14.35,185.5,157.2,101.4
2018,1,12,16,0,574.0,46.0,1.2,12.9,152.0,113.51,64.83
2018,1,12,16,15,418.5,40.0,1.2,12.25,106.5,63.25,32.76
2018,1,12,16,30,263.0,34.0,1.2,11.6,61.0,30.28,19.69
2018,1,12,16,45,182.0,22.5,1.15,10.95,37.0,17.8,0.1
2018,1,12,17,0,101.0,11.0,1.1,10.3,13.0,10.48,0.0
2018,1,12,17,15,50.5,5.5,1.1,10.1,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,7,15,16.5,3.5,2.55,6.5,3.5,0.0,0.0
2018,1,13,7,30,33.0,7.0,2.6,6.7,7.0,20.41,0.0
2018,1,13,7,45,18.5,13.0,2.65,6.9,13.0,24.54,0.0
2018,1,13,8,0,4.0,19.0,2.7,7.1,19.0,19.63,10.02
2018,1,13,8,15,35.5,41.5,2.75,7.5,47.5,65.0,50.04
2018,1,13,8,30,67.0,64.0,2.8,7.9,76.0,121.3,99.6
2018,1,13,8,45,41.5,58.5,2.85,8.25,66.5,86.62,70.37
2018,1,13,9,0,16.0,53.0,2.9,8.6,57.0,62.98,49.68
2018,1,13,9,15,42.0,76.5,2.9,8.95,89.5,107.26,88.74
2018,1,13,9,30,68.0,100.0,2.9,9.3,122.0,153.09,128.56
2018,1,13,9,45,105.5,117.5,2.9,9.65,156.0,211.47,178.63
2018,1,13,10,0,143.0,135.0,2.9,10.0,190.0,260.45,219.98
2018,1,13,10,15,127.0,150.5,2.9,10.4,202.0,267.38,224.44
2018,1,13,10,30,111.0,166.0,2.9,10.8,214.0,273.31,228.11
2018,1,13,10,45,89.5,172.5,2.9,11.15,212.5,251.51,208.99
2018,1,13,11,0,68.0,179.0,2.9,11.5,211.0,241.01,199.17
2018,1,13,11,15,34.0,157.0,2.95,12.05,173.0,187.74,153.71
2018,1,13,11,30,0.0,135.0,3.0,12.6,135.0,129.44,103.82
2018,1,13,11,45,4.0,149.0,3.0,13.1,151.0,146.55,118.0
2018,1,13,12,0,8.0,163.0,3.0,13.6,167.0,163.6,131.91
2018,1,13,12,15,17.0,166.5,3.05,13.8,175.0,173.2,139.95
2018,1,13,12,30,26.0,170.0,3.1,14.0,183.0,189.74,153.67
2018,1,13,12,45,61.0,179.0,3.15,14.2,209.5,221.98,180.81
2018,1,13,13,0,96.0,188.0,3.2,14.4,236.0,260.4,212.51
2018,1,13,13,15,173.5,187.5,3.15,14.45,270.5,304.01,248.87
2018,1,13,13,30,251.0,187.0,3.1,14.5,305.0,349.4,285.67
2018,1,13,13,45,182.5,177.5,3.1,14.5,261.5,283.48,231.37
2018,1,13,14,0,114.0,168.0,3.1,14.5,218.0,229.58,186.78
2018,1,13,14,15,186.5,150.0,3.0,14.35,225.0,239.48,194.94
2018,1,13,14,30,259.0,132.0,2.9,14.2,232.0,247.16,200.08
2018,1,13,14,45,303.0,117.0,2.85,14.05,224.5,235.19,188.26
2018,1,13,15,0,347.0,102.0,2.8,13.9,217.0,222.04,174.47
2018,1,13,15,15,325.5,94.0,2.8,13.9,191.5,188.08,144.12
2018,1,13,15,30,304.0,86.0,2.8,13.9,166.0,155.87,115.33
2018,1,13,15,45,325.5,71.0,2.2,12.75,143.5,126.72,88.12
2018,1,13,16,0,347.0,56.0,1.6,11.6,121.0,95.12,59.8
2018,1,13,16,15,263.5,46.5,1.5,10.9,88.5,58.83,34.53
2018,1,13,16,30,180.0,37.0,1.4,10.2,56.0,31.62,18.57
2018,1,13,16,45,110.0,23.5,1.35,9.55,33.5,18.54,2.37
2018,1,13,17,0,40.0,10.0,1.3,8.9,11.0,9.53,0.0
2018,1,13,17,15,20.0,5.0,1.3,8.75,5.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,14,7,15,2.0,1.5,2.1,7.45,1.5,0.0,0.0
2018,1,14,7,30,4.0,3.0,2.1,7.6,3.0,4.53,0.0
2018,1,14,7,45,2.0,7.0,2.1,7.75,7.0,7.4,0.0
2018,1,14,8,0,0.0,11.0,2.1,7.9,11.0,10.19,2.48
2018,1,14,8,15,0.0,15.5,2.15,8.1,15.5,14.36,6.58
2018,1,14,8,30,0.0,20.0,2.2,8.3,20.0,18.54,10.4
2018,1,14,8,45,0.0,25.5,2.2,8.5,25.5,23.65,14.99
2018,1,14,9,0,0.0,31.0,2.2,8.7,31.0,28.76,19.53
2018,1,14,9,15,0.0,35.5,2.2,8.95,35.5,32.95,23.21
2018,1,14,9,30,0.0,40.0,2.2,9.2,40.0,37.14,26.84
2018,1,14,9,45,0.0,58.5,2.2,9.45,58.5,54.39,41.75
2018,1,14,10,0,0.0,77.0,2.2,9.7,77.0,71.99,56.8
2018,1,14,10,15,0.5,101.0,2.15,10.1,101.0,96.77,77.82
2018,1,14,10,30,1.0,125.0,2.1,10.5,125.0,121.94,98.86
2018,1,14,10,45,56.0,153.0,2.05,10.9,179.0,202.63,167.84
2018,1,14,11,0,111.0,181.0,2.0,11.3,233.0,288.06,238.54
2018,1,14,11,15,65.5,177.0,1.9,11.7,208.0,234.92,192.98
2018,1,14,11,30,20.0,173.0,1.8,12.1,183.0,184.67,150.02
2018,1,14,11,45,10.0,147.0,1.7,12.45,152.0,148.96,120.11
2018,1,14,12,0,0.0,121.0,1.6,12.8,121.0,114.64,91.18
2018,1,14,12,15,1.5,133.5,1.5,13.05,134.5,128.13,102.38
2018,1,14,12,30,3.0,146.0,1.4,13.3,148.0,141.6,113.39
2018,1,14,12,45,17.5,168.0,1.3,13.55,177.0,173.63,139.91
2018,1,14,13,0,32.0,190.0,1.2,13.8,206.0,212.39,171.41
2018,1,14,13,15,50.0,194.5,1.15,13.85,218.5,226.72,183.12
2018,1,14,13,30,68.0,199.0,1.1,13.9,231.0,239.72,193.7
2018,1,14,13,45,107.0,193.5,1.05,13.95,241.5,258.54,209.06
2018,1,14,14,0,146.0,188.0,1.0,14.0,252.0,267.28,215.9
2018,1,14,14,15,169.0,174.5,1.05,13.85,244.0,256.64,207.19
2018,1,14,14,30,192.0,161.0,1.1,13.7,236.0,243.87,196.36
2018,1,14,14,45,147.0,145.0,1.15,13.55,199.5,199.96,160.34
2018,1,14,15,0,102.0,129.0,1.2,13.4,163.0,160.35,127.86
2018,1,14,15,15,150.0,116.0,1.2,13.4,159.5,154.97,121.39
2018,1,14,15,30,198.0,103.0,1.2,13.4,156.0,146.01,110.88
2018,1,14,15,45,171.5,87.5,1.15,12.4,128.0,113.83,83.87
2018,1,14,16,0,145.0,72.0,1.1,11.4,100.0,84.59,59.9
2018,1,14,16,15,116.5,56.0,1.15,10.95,75.0,57.82,38.9
2018,1,14,16,30,88.0,40.0,1.2,10.5,50.0,34.47,21.6
2018,1,14,16,45,59.5,24.5,1.25,10.0,30.0,20.27,4.86
2018,1,14,17,0,31.0,9.0,1.3,9.5,10.0,8.58,0.0
2018,1,14,17,15,15.5,4.5,1.35,9.45,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,15,7,15,1.0,2.0,1.8,7.9,2.0,0.0,0.0
2018,1,15,7,30,2.0,4.0,1.6,8.1,4.0,4.65,0.0
2018,1,15,7,45,1.0,12.5,1.4,8.25,12.5,12.05,0.0
2018,1,15,8,0,0.0,21.0,1.2,8.4,21.0,19.49,9.97
2018,1,15,8,15,0.0,31.0,1.05,8.8,31.0,28.79,18.84
2018,1,15,8,30,0.0,41.0,0.9,9.2,41.0,38.1,27.23
2018,1,15,8,45,4.5,59.0,0.75,9.55,60.0,59.85,46.33
2018,1,15,9,0,9.0,77.0,0.6,9.9,79.0,81.86,65.46
2018,1,15,9,15,99.0,103.0,0.55,10.4,135.0,189.52,158.38
2018,1,15,9,30,189.0,129.0,0.5,10.9,191.0,285.86,238.1
2018,1,15,9,45,203.5,128.5,0.45,11.4,201.5,308.13,254.84
2018,1,15,10,0,218.0,128.0,0.4,11.9,212.0,319.26,263.1
2018,1,15,10,15,150.5,138.0,0.45,12.35,198.0,269.68,221.56
2018,1,15,10,30,83.0,148.0,0.5,12.8,184.0,218.62,178.56
2018,1,15,10,45,73.0,157.5,0.5,13.25,190.5,220.97,179.88
2018,1,15,11,0,63.0,167.0,0.5,13.7,197.0,222.96,180.56
2018,1,15,11,15,129.5,189.5,0.5,13.95,253.5,310.36,251.01
2018,1,15,11,30,196.0,212.0,0.5,14.2,310.0,385.26,309.03
2018,1,15,11,45,222.0,215.5,0.5,14.45,328.0,405.22,323.47
2018,1,15,12,0,248.0,219.0,0.5,14.7,346.0,434.84,345.37
2018,1,15,12,15,259.0,219.5,0.45,14.8,352.0,436.99,346.11
2018,1,15,12,30,270.0,220.0,0.4,14.9,358.0,437.8,346.1
2018,1,15,12,45,186.0,218.5,0.4,14.95,313.0,360.36,285.87
2018,1,15,13,0,102.0,217.0,0.4,15.0,268.0,288.09,229.09
2018,1,15,13,15,79.5,201.0,0.4,15.0,240.0,252.35,201.3
2018,1,15,13,30,57.0,185.0,0.4,15.0,212.0,218.29,174.27
2018,1,15,13,45,41.5,172.0,0.4,15.0,191.0,193.12,154.2
2018,1,15,14,0,26.0,159.0,0.4,15.0,170.0,169.3,135.06
2018,1,15,14,15,26.5,148.5,0.4,14.8,159.5,157.16,125.5
2018,1,15,14,30,27.0,138.0,0.4,14.6,149.0,145.08,115.81
2018,1,15,14,45,46.0,121.5,0.4,14.4,138.0,134.36,106.95
2018,1,15,15,0,65.0,105.0,0.4,14.2,127.0,122.04,96.31
2018,1,15,15,15,52.5,85.0,0.4,14.2,101.5,95.52,74.09
2018,1,15,15,30,40.0,65.0,0.4,14.2,76.0,70.6,53.16
2018,1,15,15,45,22.0,50.0,0.55,13.45,56.0,50.9,37.01
2018,1,15,16,0,4.0,35.0,0.7,12.7,36.0,33.01,22.41
2018,1,15,16,15,2.0,29.0,0.7,12.3,29.5,27.06,17.18
2018,1,15,16,30,0.0,23.0,0.7,11.9,23.0,21.34,11.82
2018,1,15,16,45,0.0,14.5,0.75,11.5,14.5,13.45,2.22
2018,1,15,17,0,0.0,6.0,0.8,11.1,6.0,5.72,0.0
2018,1,15,17,15,0.0,3.0,0.85,10.85,3.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,7,15,15.5,3.0,0.6,10.75,3.5,0.0,0.0
2018,1,16,7,30,31.0,6.0,0.7,10.9,7.0,18.66,0.0
2018,1,16,7,45,15.5,14.0,0.8,11.05,14.5,24.63,0.0
2018,1,16,8,0,0.0,22.0,0.9,11.2,22.0,20.42,10.63
2018,1,16,8,15,0.0,32.5,1.0,11.4,32.5,30.19,19.81
2018,1,16,8,30,0.0,43.0,1.1,11.6,43.0,40.3,28.82
2018,1,16,8,45,2.5,60.0,1.2,11.8,60.5,59.71,45.74
2018,1,16,9,0,5.0,77.0,1.3,12.0,78.0,79.17,62.57
2018,1,16,9,15,7.0,82.5,1.2,12.45,84.5,85.01,67.55
2018,1,16,9,30,9.0,88.0,1.1,12.9,91.0,91.26,72.79
2018,1,16,9,45,4.5,99.0,1.0,13.3,100.5,99.09,79.03
2018,1,16,10,0,0.0,110.0,0.9,13.7,110.0,106.74,85.01
2018,1,16,10,15,13.0,130.5,0.95,13.95,136.0,137.84,111.09
2018,1,16,10,30,26.0,151.0,1.0,14.2,162.0,178.67,144.68
2018,1,16,10,45,13.5,138.0,1.05,14.45,143.5,144.53,115.9
2018,1,16,11,0,1.0,125.0,1.1,14.7,125.0,120.55,95.57
2018,1,16,11,15,0.5,102.0,1.25,14.9,102.0,96.42,75.51
2018,1,16,11,30,0.0,79.0,1.4,15.1,79.0,73.56,56.39
2018,1,16,11,45,1.5,89.0,1.5,15.3,90.0,84.16,65.23
2018,1,16,12,0,3.0,99.0,1.6,15.5,101.0,95.01,74.2
2018,1,16,12,15,1.5,90.5,1.65,15.55,91.5,85.53,66.25
2018,1,16,12,30,0.0,82.0,1.7,15.6,82.0,76.37,58.58
2018,1,16,12,45,0.0,95.5,1.8,15.65,95.5,89.27,69.33
2018,1,16,13,0,0.0,109.0,1.9,15.7,109.0,102.39,80.22
2018,1,16,13,15,10.0,127.5,1.9,15.6,132.5,126.83,100.73
2018,1,16,13,30,20.0,146.0,1.9,15.5,156.0,150.72,120.62
2018,1,16,13,45,14.0,130.0,1.9,15.4,137.0,130.7,104.11
2018,1,16,14,0,8.0,114.0,1.9,15.3,118.0,111.34,88.17
2018,1,16,14,15,10.5,94.0,1.9,15.15,98.5,92.94,73.01
2018,1,16,14,30,13.0,74.0,1.9,15.0,79.0,76.07,58.96
2018,1,16,14,45,15.0,81.0,1.9,14.85,86.5,82.86,64.71
2018,1,16,15,0,17.0,88.0,1.9,14.7,94.0,89.31,70.08
2018,1,16,15,15,22.5,89.0,1.9,14.7,96.0,90.64,70.92
2018,1,16,15,30,28.0,90.0,1.9,14.7,98.0,91.13,70.88
2018,1,16,15,45,17.5,79.5,1.55,13.95,84.0,76.7,58.93
2018,1,16,16,0,7.0,69.0,1.2,13.2,70.0,64.16,48.56
2018,1,16,16,15,3.5,50.0,1.2,12.85,50.5,45.97,32.94
2018,1,16,16,30,0.0,31.0,1.2,12.5,31.0,28.59,17.77
2018,1,16,16,45,2.5,19.5,1.2,12.1,19.5,18.11,5.92
2018,1,16,17,0,5.0,8.0,1.2,11.7,8.0,7.63,0.0
2018,1,16,17,15,2.5,4.0,1.2,11.55,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,17,7,15,1.0,2.5,0.65,8.9,2.5,0.0,0.0
2018,1,17,7,30,2.0,5.0,0.7,9.3,5.0,5.6,0.0
2018,1,17,7,45,1.0,16.0,0.7,9.65,16.0,15.31,0.0
2018,1,17,8,0,0.0,27.0,0.7,10.0,27.0,25.64,14.98
2018,1,17,8,15,0.5,40.5,0.75,10.35,40.5,40.04,28.25
2018,1,17,8,30,1.0,54.0,0.8,10.7,54.0,54.08,40.72
2018,1,17,8,45,5.5,62.5,0.85,11.05,64.0,64.42,49.97
2018,1,17,9,0,10.0,71.0,0.9,11.4,74.0,75.32,59.56
2018,1,17,9,15,20.5,89.5,0.95,12.05,96.0,108.58,88.02
2018,1,17,9,30,31.0,108.0,1.0,12.7,118.0,137.0,111.89
2018,1,17,9,45,21.5,115.5,1.0,13.3,123.0,137.56,111.64
2018,1,17,10,0,12.0,123.0,1.0,13.9,128.0,129.88,104.55
2018,1,17,10,15,40.0,148.0,1.15,14.45,165.5,187.34,152.43
2018,1,17,10,30,68.0,173.0,1.3,15.0,203.0,237.38,193.12
2018,1,17,10,45,75.0,180.5,1.4,15.5,215.0,249.96,202.68
2018,1,17,11,0,82.0,188.0,1.5,16.0,227.0,262.46,212.27
2018,1,17,11,15,51.5,178.0,1.65,16.35,203.0,225.21,181.21
2018,1,17,11,30,21.0,168.0,1.8,16.7,179.0,179.94,143.61
2018,1,17,11,45,24.5,176.5,1.95,17.1,189.0,190.77,152.31
2018,1,17,12,0,28.0,185.0,2.1,17.5,199.0,210.38,167.86
2018,1,17,12,15,23.0,180.0,2.05,17.7,191.5,191.51,152.32
2018,1,17,12,30,18.0,175.0,2.0,17.9,184.0,181.84,144.29
2018,1,17,12,45,14.0,172.5,2.0,18.05,179.5,175.73,139.2
2018,1,17,13,0,10.0,170.0,2.0,18.2,175.0,169.84,134.33
2018,1,17,13,15,34.0,175.0,1.9,18.25,191.5,195.8,155.79
2018,1,17,13,30,58.0,180.0,1.8,18.3,208.0,213.7,170.44
2018,1,17,13,45,155.5,183.0,1.7,18.3,253.5,275.58,220.73
2018,1,17,14,0,253.0,186.0,1.6,18.3,299.0,328.48,262.08
2018,1,17,14,15,209.5,175.5,1.4,18.15,265.5,278.53,221.54
2018,1,17,14,30,166.0,165.0,1.2,18.0,232.0,237.78,188.58
2018,1,17,14,45,114.5,137.0,1.0,17.85,181.5,180.23,142.19
2018,1,17,15,0,63.0,109.0,0.8,17.7,131.0,125.51,97.98
2018,1,17,15,15,118.5,108.5,0.8,17.7,143.5,139.64,107.82
2018,1,17,15,30,174.0,108.0,0.8,17.7,156.0,144.94,109.15
2018,1,17,15,45,144.5,92.5,0.7,16.9,128.0,113.86,83.64
2018,1,17,16,0,115.0,77.0,0.6,16.1,100.0,86.02,61.35
2018,1,17,16,15,91.5,60.5,0.65,15.7,76.0,61.2,41.85
2018,1,17,16,30,68.0,44.0,0.7,15.3,52.0,39.29,25.31
2018,1,17,16,45,49.0,28.5,0.75,14.9,33.0,24.35,10.82
2018,1,17,17,0,30.0,13.0,0.8,14.5,14.0,12.39,0.0
2018,1,17,17,15,15.0,6.5,0.7,14.3,7.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,18,7,15,6.0,1.5,1.25,10.2,1.5,0.0,0.0
2018,1,18,7,30,12.0,3.0,1.5,10.7,3.0,7.88,0.0
2018,1,18,7,45,6.0,5.5,1.75,11.25,5.5,8.63,0.0
2018,1,18,8,0,0.0,8.0,2.0,11.8,8.0,7.4,0.28
2018,1,18,8,15,0.0,10.0,2.1,12.05,10.0,9.26,2.15
2018,1,18,8,30,0.0,12.0,2.2,12.3,12.0,11.11,3.85
2018,1,18,8,45,0.0,17.0,2.3,12.55,17.0,15.75,7.92
2018,1,18,9,0,0.0,22.0,2.4,12.8,22.0,20.39,11.97
2018,1,18,9,15,0.0,27.5,2.35,13.0,27.5,25.51,16.39
2018,1,18,9,30,0.0,33.0,2.3,13.2,33.0,30.63,20.77
2018,1,18,9,45,2.5,72.0,2.3,13.4,73.0,68.94,53.56
2018,1,18,10,0,5.0,111.0,2.3,13.6,113.0,111.38,89.31
2018,1,18,10,15,3.0,105.5,2.35,13.8,106.5,103.2,82.11
2018,1,18,10,30,1.0,100.0,2.4,14.0,100.0,95.47,75.38
2018,1,18,10,45,3.5,88.5,2.5,14.2,90.0,85.52,66.98
2018,1,18,11,0,6.0,77.0,2.6,14.4,80.0,76.35,59.27
2018,1,18,11,15,7.5,78.5,2.7,14.5,82.5,78.92,61.4
2018,1,18,11,30,9.0,80.0,2.8,14.6,85.0,81.45,63.49
2018,1,18,11,45,5.0,106.0,2.9,14.7,109.0,103.54,81.68
2018,1,18,12,0,1.0,132.0,3.0,14.8,133.0,126.32,100.32
2018,1,18,12,15,0.5,107.5,3.1,14.85,108.0,101.4,79.59
2018,1,18,12,30,0.0,83.0,3.2,14.9,83.0,77.3,59.51
2018,1,18,12,45,2.0,101.0,3.35,15.0,102.0,95.98,75.17
2018,1,18,13,0,4.0,119.0,3.5,15.1,121.0,114.82,90.88
2018,1,18,13,15,3.5,129.5,3.55,15.05,131.0,124.64,99.06
2018,1,18,13,30,3.0,140.0,3.6,15.0,141.0,134.48,107.3
2018,1,18,13,45,3.0,129.0,3.65,14.95,130.0,123.46,98.28
2018,1,18,14,0,3.0,118.0,3.7,14.9,119.0,112.56,89.37
2018,1,18,14,15,12.5,121.5,3.65,14.65,126.5,120.42,96.21
2018,1,18,14,30,22.0,125.0,3.6,14.4,134.0,130.01,104.37
2018,1,18,14,45,42.5,120.0,3.55,14.15,135.5,131.75,105.75
2018,1,18,15,0,63.0,115.0,3.5,13.9,137.0,131.44,105.02
2018,1,18,15,15,183.5,107.5,3.5,13.9,161.0,160.46,125.79
2018,1,18,15,30,304.0,100.0,3.5,13.9,185.0,171.42,129.14
2018,1,18,15,45,232.5,82.5,3.25,13.35,141.5,122.85,89.17
2018,1,18,16,0,161.0,65.0,3.0,12.8,98.0,82.2,57.1
2018,1,18,16,15,124.5,50.0,2.95,12.55,72.0,54.82,35.81
2018,1,18,16,30,88.0,35.0,2.9,12.3,46.0,31.88,19.22
2018,1,18,16,45,51.0,21.0,2.85,12.1,27.0,17.6,7.0
2018,1,18,17,0,14.0,7.0,2.8,11.9,8.0,6.67,0.0
2018,1,18,17,15,7.0,3.5,2.75,11.75,4.0,3.34,0.0
2018,1,18,17,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,19,7,15,50.0,6.5,1.25,7.05,7.5,0.0,0.0
2018,1,19,7,30,100.0,13.0,1.3,7.8,15.0,54.33,0.0
2018,1,19,7,45,231.5,24.0,1.35,8.6,44.0,154.95,47.63
2018,1,19,8,0,363.0,35.0,1.4,9.4,73.0,253.48,196.8
2018,1,19,8,15,424.5,43.5,1.55,9.8,108.5,311.75,254.77
2018,1,19,8,30,486.0,52.0,1.7,10.2,144.0,373.67,310.14
2018,1,19,8,45,578.5,56.0,1.9,10.65,191.0,452.33,377.33
2018,1,19,9,0,671.0,60.0,2.1,11.1,238.0,535.09,445.68
2018,1,19,9,15,708.0,63.0,2.1,11.4,277.0,577.96,480.18
2018,1,19,9,30,745.0,66.0,2.1,11.7,316.0,625.08,515.87
2018,1,19,9,45,770.0,69.0,2.15,11.95,351.0,662.46,543.36
2018,1,19,10,0,795.0,72.0,2.2,12.2,386.0,697.95,568.94
2018,1,19,10,15,812.5,74.0,2.15,12.4,415.5,724.33,586.77
2018,1,19,10,30,830.0,76.0,2.1,12.6,445.0,748.04,602.43
2018,1,19,10,45,842.5,77.0,2.1,12.8,468.0,763.74,612.46
2018,1,19,11,0,855.0,78.0,2.1,13.0,491.0,776.3,620.28
2018,1,19,11,15,862.5,79.0,2.1,13.1,507.0,781.66,623.18
2018,1,19,11,30,870.0,80.0,2.1,13.2,523.0,783.63,623.81
2018,1,19,11,45,873.5,80.5,2.1,13.3,531.5,778.48,619.43
2018,1,19,12,0,877.0,81.0,2.1,13.4,540.0,769.93,612.8
2018,1,19,12,15,878.5,80.5,2.2,13.45,541.0,750.18,599.0
2018,1,19,12,30,880.0,80.0,2.3,13.5,542.0,732.67,586.93
2018,1,19,12,45,712.5,114.0,2.35,13.55,485.0,639.36,516.42
2018,1,19,13,0,545.0,148.0,2.4,13.6,428.0,537.88,436.94
2018,1,19,13,15,309.5,149.5,2.45,13.55,307.5,360.48,295.69
2018,1,19,13,30,74.0,151.0,2.5,13.5,187.0,193.37,157.27
2018,1,19,13,45,85.0,143.0,2.55,13.45,183.0,194.13,158.44
2018,1,19,14,0,96.0,135.0,2.6,13.4,179.0,187.43,152.92
2018,1,19,14,15,338.5,123.0,2.6,13.25,263.5,300.21,245.92
2018,1,19,14,30,581.0,111.0,2.6,13.1,348.0,382.34,309.04
2018,1,19,14,45,645.0,92.5,2.6,13.0,335.5,359.8,286.77
2018,1,19,15,0,709.0,74.0,2.6,12.9,323.0,329.85,257.28
2018,1,19,15,15,642.0,71.5,2.6,12.9,277.5,268.91,203.87
2018,1,19,15,30,575.0,69.0,2.6,12.9,232.0,213.74,155.45
2018,1,19,15,45,527.5,62.5,2.1,11.75,194.0,164.76,112.73
2018,1,19,16,0,480.0,56.0,1.6,10.6,156.0,120.39,75.62
2018,1,19,16,15,419.0,47.5,1.6,10.0,120.0,77.89,44.01
2018,1,19,16,30,358.0,39.0,1.6,9.4,84.0,42.1,23.12
2018,1,19,16,45,263.5,28.5,1.6,8.8,54.5,23.24,11.95
2018,1,19,17,0,169.0,18.0,1.6,8.2,25.0,17.16,0.0
2018,1,19,17,15,84.5,9.0,1.65,8.05,12.5,8.58,0.0
2018,1,19,17,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,20,7,15,77.5,6.5,1.75,3.15,8.0,0.0,0.0
2018,1,20,7,30,155.0,13.0,2.0,4.0,16.0,77.53,0.0
2018,1,20,7,45,312.0,22.0,2.3,4.8,48.5,191.68,71.51
2018,1,20,8,0,469.0,31.0,2.6,5.6,81.0,296.18,235.28
2018,1,20,8,15,554.5,36.5,2.65,6.25,122.5,369.56,307.43
2018,1,20,8,30,640.0,42.0,2.7,6.9,164.0,447.3,376.78
2018,1,20,8,45,691.5,45.5,2.75,7.55,206.0,505.66,427.77
2018,1,20,9,0,743.0,49.0,2.8,8.2,248.0,565.11,477.52
2018,1,20,9,15,776.0,51.5,3.0,8.95,287.5,611.29,514.39
2018,1,20,9,30,809.0,54.0,3.2,9.7,327.0,656.58,548.87
2018,1,20,9,45,833.0,56.0,3.4,10.4,362.5,687.14,571.15
2018,1,20,10,0,857.0,58.0,3.6,11.1,398.0,721.75,596.16
2018,1,20,10,15,872.5,59.0,3.65,11.5,427.5,746.3,613.1
2018,1,20,10,30,888.0,60.0,3.7,11.9,457.0,768.04,627.8
2018,1,20,10,45,898.5,61.5,3.7,12.3,480.5,783.49,637.48
2018,1,20,11,0,909.0,63.0,3.7,12.7,504.0,795.64,644.73
2018,1,20,11,15,915.5,63.5,3.7,12.95,520.0,799.97,646.59
2018,1,20,11,30,922.0,64.0,3.7,13.2,536.0,800.79,646.03
2018,1,20,11,45,925.0,64.5,3.75,13.45,544.5,795.34,641.2
2018,1,20,12,0,928.0,65.0,3.8,13.7,553.0,786.35,633.93
2018,1,20,12,15,924.0,66.5,3.75,13.8,553.5,769.81,621.11
2018,1,20,12,30,920.0,68.0,3.7,13.9,554.0,750.01,606.0
2018,1,20,12,45,911.5,70.0,3.65,14.0,546.5,724.48,586.69
2018,1,20,13,0,903.0,72.0,3.6,14.1,539.0,696.13,565.33
2018,1,20,13,15,897.5,71.5,3.5,14.1,525.0,664.28,539.97
2018,1,20,13,30,892.0,71.0,3.4,14.1,511.0,629.87,511.97
2018,1,20,13,45,844.0,77.5,3.35,14.1,480.0,578.71,470.34
2018,1,20,14,0,796.0,84.0,3.3,14.1,449.0,525.38,426.51
2018,1,20,14,15,821.0,74.5,3.1,13.95,431.0,492.77,398.23
2018,1,20,14,30,846.0,65.0,2.9,13.8,413.0,455.97,365.41
2018,1,20,14,45,826.0,62.0,2.7,13.65,379.0,403.66,319.4
2018,1,20,15,0,806.0,59.0,2.5,13.5,345.0,351.46,272.46
2018,1,20,15,15,775.5,56.5,2.5,13.5,306.5,296.98,223.09
2018,1,20,15,30,745.0,54.0,2.5,13.5,268.0,244.27,174.74
2018,1,20,15,45,695.5,50.5,1.8,12.0,226.0,188.91,125.95
2018,1,20,16,0,646.0,47.0,1.1,10.5,184.0,138.08,83.05
2018,1,20,16,15,491.5,44.5,1.15,9.8,135.0,82.34,44.72
2018,1,20,16,30,337.0,42.0,1.2,9.1,86.0,45.25,25.79
2018,1,20,16,45,181.5,28.5,1.25,8.4,51.0,22.27,11.78
2018,1,20,17,0,26.0,15.0,1.3,7.7,16.0,13.28,0.0
2018,1,20,17,15,13.0,7.5,1.3,7.5,8.0,7.15,0.0
2018,1,20,17,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,21,7,15,58.5,6.5,1.5,6.15,8.0,0.0,0.0
2018,1,21,7,30,117.0,13.0,1.5,6.3,16.0,61.65,0.0
2018,1,21,7,45,255.5,24.0,1.55,6.5,47.0,168.11,69.96
2018,1,21,8,0,394.0,35.0,1.6,6.7,78.0,270.2,213.84
2018,1,21,8,15,454.0,43.0,1.6,7.05,114.0,328.48,271.59
2018,1,21,8,30,514.0,51.0,1.6,7.4,150.0,390.24,327.0
2018,1,21,8,45,535.0,60.0,1.6,7.75,184.5,431.86,363.7
2018,1,21,9,0,556.0,69.0,1.6,8.1,219.0,473.19,398.54
2018,1,21,9,15,428.0,97.0,1.6,8.7,223.0,430.77,362.73
2018,1,21,9,30,300.0,125.0,1.6,9.3,227.0,371.5,312.62
2018,1,21,9,45,236.0,145.5,1.65,9.85,231.0,354.9,297.43
2018,1,21,10,0,172.0,166.0,1.7,10.4,235.0,322.21,268.73
2018,1,21,10,15,157.0,180.5,1.7,10.65,247.0,328.44,272.82
2018,1,21,10,30,142.0,195.0,1.7,10.9,259.0,333.62,275.78
2018,1,21,10,45,105.5,201.5,1.7,11.2,250.5,299.14,246.37
2018,1,21,11,0,69.0,208.0,1.7,11.5,242.0,276.13,226.21
2018,1,21,11,15,55.0,209.5,1.8,11.65,237.0,264.62,216.29
2018,1,21,11,30,41.0,211.0,1.9,11.8,232.0,253.25,206.44
2018,1,21,11,45,55.0,218.0,1.95,12.0,247.0,270.1,220.25
2018,1,21,12,0,69.0,225.0,2.0,12.2,262.0,286.48,233.5
2018,1,21,12,15,134.5,231.0,2.0,12.3,302.5,349.83,285.49
2018,1,21,12,30,200.0,237.0,2.0,12.4,343.0,399.51,325.57
2018,1,21,12,45,209.5,233.0,2.0,12.5,343.0,395.09,321.73
2018,1,21,13,0,219.0,229.0,2.0,12.6,343.0,389.62,317.33
2018,1,21,13,15,235.5,220.5,1.95,12.65,340.0,382.65,311.8
2018,1,21,13,30,252.0,212.0,1.9,12.7,337.0,381.51,310.64
2018,1,21,13,45,291.0,195.5,1.85,12.7,334.0,375.11,305.59
2018,1,21,14,0,330.0,179.0,1.8,12.7,331.0,365.3,297.42
2018,1,21,14,15,307.0,171.5,1.65,12.65,306.5,330.13,268.11
2018,1,21,14,30,284.0,164.0,1.5,12.6,282.0,296.24,239.68
2018,1,21,14,45,265.0,153.0,1.35,12.55,256.0,262.0,210.7
2018,1,21,15,0,246.0,142.0,1.2,12.5,230.0,229.15,182.57
2018,1,21,15,15,206.5,128.5,1.2,12.5,197.0,189.14,148.96
2018,1,21,15,30,167.0,115.0,1.2,12.5,164.0,151.53,117.44
2018,1,21,15,45,154.5,98.5,0.95,11.8,138.5,122.91,92.87
2018,1,21,16,0,142.0,82.0,0.7,11.1,113.0,95.73,69.76
2018,1,21,16,15,116.0,65.5,0.75,10.85,87.0,68.86,48.21
2018,1,21,16,30,90.0,49.0,0.8,10.6,61.0,45.15,30.3
2018,1,21,16,45,66.5,33.0,0.85,10.35,40.0,28.07,16.7
2018,1,21,17,0,43.0,17.0,0.9,10.1,19.0,14.25,0.0
2018,1,21,17,15,21.5,8.5,0.9,9.95,9.5,8.1,0.0
2018,1,21,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
