Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,30,788.0,63.0,0.3,5.6,343.0,646.3,526.31
2018,3,4,8,45,818.0,66.5,0.4,5.9,392.0,701.66,565.95
2018,3,4,9,0,848.0,70.0,0.5,6.2,441.0,756.38,604.32
2018,3,4,9,15,868.0,72.5,0.55,6.5,485.0,794.0,628.93
2018,3,4,9,30,888.0,75.0,0.6,6.8,529.0,836.12,656.56
2018,3,4,9,45,901.5,78.0,0.65,7.1,568.0,871.02,678.75
2018,3,4,10,0,915.0,81.0,0.7,7.4,607.0,903.05,698.9
2018,3,4,10,15,911.5,86.5,0.8,8.25,634.5,919.86,708.3
2018,3,4,10,30,908.0,92.0,0.9,9.1,662.0,932.84,715.37
2018,3,4,10,45,936.0,85.5,0.95,9.9,693.0,956.52,728.87
2018,3,4,11,0,964.0,79.0,1.0,10.7,724.0,976.8,739.92
2018,3,4,11,15,969.0,80.0,1.05,11.15,742.0,981.2,741.52
2018,3,4,11,30,974.0,81.0,1.1,11.6,760.0,981.64,740.88
2018,3,4,11,45,976.5,81.0,1.15,12.05,769.5,974.69,735.55
2018,3,4,12,0,979.0,81.0,1.2,12.5,779.0,963.78,727.83
2018,3,4,12,15,976.5,82.5,1.25,12.65,779.5,946.28,716.66
2018,3,4,12,30,974.0,84.0,1.3,12.8,780.0,925.06,703.12
2018,3,4,12,45,968.5,86.0,1.3,12.95,772.5,898.29,685.12
2018,3,4,13,0,963.0,88.0,1.3,13.1,765.0,868.19,664.92
2018,3,4,13,15,959.0,87.0,1.35,13.15,749.5,832.88,642.01
2018,3,4,13,30,955.0,86.0,1.4,13.2,734.0,794.56,616.8
2018,3,4,13,45,948.5,84.5,1.45,13.2,711.0,751.14,587.78
2018,3,4,14,0,942.0,83.0,1.5,13.2,688.0,705.29,555.34
2018,3,4,14,15,932.5,81.5,1.55,13.15,657.5,655.4,518.1
2018,3,4,14,30,923.0,80.0,1.6,13.1,627.0,603.8,478.35
2018,3,4,14,45,909.5,78.0,1.6,13.0,590.0,548.19,433.98
2018,3,4,15,0,896.0,76.0,1.6,12.9,553.0,491.78,387.47
2018,3,4,15,15,877.0,74.0,1.6,12.9,510.5,432.61,337.11
2018,3,4,15,30,858.0,72.0,1.6,12.9,468.0,372.26,284.25
2018,3,4,15,45,831.5,69.0,1.6,12.45,420.5,310.55,229.56
2018,3,4,16,0,805.0,66.0,1.6,12.0,373.0,250.75,175.73
2018,3,4,16,15,766.0,62.0,1.45,11.25,322.5,190.05,122.59
2018,3,4,16,30,727.0,58.0,1.3,10.5,272.0,133.39,76.62
2018,3,4,16,45,669.0,53.0,1.15,9.7,221.5,79.16,41.78
2018,3,4,17,0,611.0,48.0,1.0,8.9,171.0,35.52,26.54
2018,3,4,17,15,512.0,40.5,1.05,8.35,123.5,31.09,22.18
2018,3,4,17,30,413.0,33.0,1.1,7.8,76.0,26.6,16.95
2018,3,4,17,45,251.0,21.5,1.15,7.25,43.5,17.93,0.0
2018,3,4,18,0,89.0,10.0,1.2,6.7,11.0,9.53,0.0
2018,3,4,18,15,44.5,5.0,1.2,6.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.85,0.95,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.1,1.7,3.0,0.0,0.0
2018,3,5,6,45,181.0,16.5,2.4,2.5,29.0,82.25,0.0
2018,3,5,7,0,338.0,29.0,2.7,3.3,55.0,197.23,126.62
2018,3,5,7,15,456.0,37.0,2.75,3.9,100.5,284.19,232.13
2018,3,5,7,30,574.0,45.0,2.8,4.5,146.0,378.71,318.87
2018,3,5,7,45,642.5,51.0,2.9,5.1,198.0,448.5,382.17
2018,3,5,8,0,711.0,57.0,3.0,5.7,250.0,528.01,450.68
2018,3,5,8,15,755.0,61.0,3.0,6.4,301.5,592.86,504.06
2018,3,5,8,30,799.0,65.0,3.0,7.1,353.0,658.94,554.86
2018,3,5,8,45,829.0,68.0,3.05,7.75,402.0,714.2,595.2
2018,3,5,9,0,859.0,71.0,3.1,8.4,451.0,768.75,633.89
2018,3,5,9,15,881.5,72.5,3.05,9.0,496.0,807.48,659.29
2018,3,5,9,30,904.0,74.0,3.0,9.6,541.0,850.84,687.64
2018,3,5,9,45,918.0,75.5,3.0,10.15,579.5,884.73,708.97
2018,3,5,10,0,932.0,77.0,3.0,10.7,618.0,915.73,728.03
2018,3,5,10,15,943.0,78.0,3.0,11.2,650.5,940.32,742.51
2018,3,5,10,30,954.0,79.0,3.0,11.7,683.0,961.47,754.57
2018,3,5,10,45,961.5,80.0,2.95,12.25,708.5,975.82,761.33
2018,3,5,11,0,969.0,81.0,2.9,12.8,734.0,986.36,765.56
2018,3,5,11,15,974.5,81.5,2.85,13.15,752.0,990.57,766.13
2018,3,5,11,30,980.0,82.0,2.8,13.5,770.0,990.8,764.16
2018,3,5,11,45,983.0,81.5,2.75,13.85,779.5,983.61,757.29
2018,3,5,12,0,986.0,81.0,2.7,14.2,789.0,972.43,747.94
2018,3,5,12,15,987.0,81.0,2.65,14.4,790.5,956.11,735.68
2018,3,5,12,30,988.0,81.0,2.6,14.6,792.0,935.94,720.95
2018,3,5,12,45,987.0,80.0,2.6,14.8,784.5,909.23,702.28
2018,3,5,13,0,986.0,79.0,2.6,15.0,777.0,878.96,681.21
2018,3,5,13,15,982.0,78.5,2.6,15.05,761.5,843.49,656.85
2018,3,5,13,30,978.0,78.0,2.6,15.1,746.0,804.91,630.19
2018,3,5,13,45,972.0,77.0,2.6,15.15,723.0,761.5,599.87
2018,3,5,14,0,966.0,76.0,2.6,15.2,700.0,715.54,566.58
2018,3,5,14,15,956.5,75.0,2.55,15.15,669.5,665.11,527.66
2018,3,5,14,30,947.0,74.0,2.5,15.1,639.0,612.89,486.37
2018,3,5,14,45,934.5,72.0,2.5,15.0,601.5,556.6,441.05
2018,3,5,15,0,922.0,70.0,2.5,14.9,564.0,499.37,393.5
2018,3,5,15,15,904.0,68.0,2.5,14.9,521.0,439.22,341.96
2018,3,5,15,30,886.0,66.0,2.5,14.9,478.0,379.28,289.03
2018,3,5,15,45,860.5,63.5,2.15,14.35,430.5,317.14,233.34
2018,3,5,16,0,835.0,61.0,1.8,13.8,383.0,254.26,176.64
2018,3,5,16,15,798.0,57.5,1.6,12.9,332.0,192.53,122.67
2018,3,5,16,30,761.0,54.0,1.4,12.0,281.0,134.56,75.62
2018,3,5,16,45,681.0,52.0,1.25,11.05,227.0,79.67,41.29
2018,3,5,17,0,601.0,50.0,1.1,10.1,173.0,37.05,27.8
2018,3,5,17,15,451.5,42.0,1.15,9.55,119.5,32.18,23.08
2018,3,5,17,30,302.0,34.0,1.2,9.0,66.0,27.26,17.6
2018,3,5,17,45,205.5,22.5,1.25,8.5,39.0,18.73,0.0
2018,3,5,18,0,109.0,11.0,1.3,8.0,12.0,10.48,0.0
2018,3,5,18,15,54.5,5.5,1.3,7.9,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,13.5,2.5,1.15,5.65,2.0,0.0,0.0
2018,3,6,6,30,27.0,5.0,1.1,6.2,4.0,0.0,0.0
2018,3,6,6,45,59.5,17.5,1.05,6.8,21.0,38.72,0.0
2018,3,6,7,0,92.0,30.0,1.0,7.4,38.0,88.85,57.97
2018,3,6,7,15,137.0,47.5,1.2,8.0,68.0,135.95,108.49
2018,3,6,7,30,182.0,65.0,1.4,8.6,98.0,186.12,154.01
2018,3,6,7,45,231.0,81.5,1.6,9.25,136.5,241.28,202.72
2018,3,6,8,0,280.0,98.0,1.8,9.9,175.0,300.6,253.71
2018,3,6,8,15,355.0,107.5,1.9,10.45,224.5,384.29,323.34
2018,3,6,8,30,430.0,117.0,2.0,11.0,274.0,462.01,386.21
2018,3,6,8,45,359.0,147.0,2.05,11.6,290.0,447.07,371.62
2018,3,6,9,0,288.0,177.0,2.1,12.2,306.0,438.7,362.0
2018,3,6,9,15,394.0,173.5,2.1,12.7,368.5,540.5,442.07
2018,3,6,9,30,500.0,170.0,2.1,13.2,431.0,634.53,513.13
2018,3,6,9,45,699.0,126.5,2.1,13.75,520.0,771.96,613.49
2018,3,6,10,0,898.0,83.0,2.1,14.3,609.0,895.86,697.54
2018,3,6,10,15,920.0,81.5,2.05,14.75,645.0,926.67,714.45
2018,3,6,10,30,942.0,80.0,2.0,15.2,681.0,954.48,730.1
2018,3,6,10,45,949.5,80.5,1.95,15.65,706.0,968.11,736.08
2018,3,6,11,0,957.0,81.0,1.9,16.1,731.0,977.97,739.74
2018,3,6,11,15,960.0,82.0,1.8,16.5,747.5,980.44,738.08
2018,3,6,11,30,963.0,83.0,1.7,16.9,764.0,978.97,734.01
2018,3,6,11,45,965.0,83.5,1.6,17.3,773.5,972.09,726.53
2018,3,6,12,0,967.0,84.0,1.5,17.7,783.0,961.3,716.69
2018,3,6,12,15,967.0,84.5,1.4,18.0,784.0,944.87,703.61
2018,3,6,12,30,967.0,85.0,1.3,18.3,785.0,924.7,688.27
2018,3,6,12,45,965.0,84.5,1.15,18.6,777.5,898.09,668.09
2018,3,6,13,0,963.0,84.0,1.0,18.9,770.0,868.05,645.79
2018,3,6,13,15,958.5,83.5,0.9,19.05,754.5,832.78,621.27
2018,3,6,13,30,954.0,83.0,0.8,19.2,739.0,794.51,594.81
2018,3,6,13,45,944.5,83.0,0.7,19.3,715.0,750.48,564.53
2018,3,6,14,0,935.0,83.0,0.6,19.4,691.0,704.23,531.62
2018,3,6,14,15,852.0,101.0,0.6,19.4,636.0,630.56,478.65
2018,3,6,14,30,769.0,119.0,0.6,19.4,581.0,559.48,426.56
2018,3,6,14,45,787.5,103.5,0.6,19.4,552.0,513.55,391.94
2018,3,6,15,0,806.0,88.0,0.6,19.4,523.0,464.07,352.91
2018,3,6,15,15,819.0,77.5,0.6,19.4,490.0,413.77,311.5
2018,3,6,15,30,832.0,67.0,0.6,19.4,457.0,362.4,267.45
2018,3,6,15,45,797.5,67.0,0.65,19.05,410.5,300.85,215.51
2018,3,6,16,0,763.0,67.0,0.7,18.7,364.0,243.81,166.35
2018,3,6,16,15,694.5,65.5,0.75,17.8,308.5,182.48,116.06
2018,3,6,16,30,626.0,64.0,0.8,16.9,253.0,125.92,72.65
2018,3,6,16,45,575.0,57.0,0.9,16.05,206.0,75.92,40.32
2018,3,6,17,0,524.0,50.0,1.0,15.2,159.0,36.73,26.93
2018,3,6,17,15,414.0,43.0,1.05,14.4,114.5,32.85,23.21
2018,3,6,17,30,304.0,36.0,1.1,13.6,70.0,29.0,18.85
2018,3,6,17,45,190.0,23.0,1.2,12.8,40.5,19.03,0.5
2018,3,6,18,0,76.0,10.0,1.3,12.0,11.0,9.53,0.0
2018,3,6,18,15,38.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.65,10.45,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.7,10.4,3.0,0.0,0.0
2018,3,7,6,45,8.0,8.0,0.7,10.3,8.0,10.61,0.0
2018,3,7,7,0,0.0,13.0,0.7,10.2,13.0,12.04,3.4
2018,3,7,7,15,0.0,20.0,0.7,10.6,20.0,18.54,10.01
2018,3,7,7,30,0.0,27.0,0.7,11.0,27.0,25.05,15.9
2018,3,7,7,45,0.0,38.0,0.65,11.4,38.0,35.28,24.91
2018,3,7,8,0,0.0,49.0,0.6,11.8,49.0,45.53,33.81
2018,3,7,8,15,0.0,46.5,0.65,12.3,46.5,43.2,31.73
2018,3,7,8,30,0.0,44.0,0.7,12.8,44.0,40.87,29.62
2018,3,7,8,45,0.0,51.0,0.8,13.3,51.0,47.4,35.05
2018,3,7,9,0,0.0,58.0,0.9,13.8,58.0,53.94,40.4
2018,3,7,9,15,2.5,92.5,1.1,14.65,94.0,88.64,69.31
2018,3,7,9,30,5.0,127.0,1.3,15.5,130.0,125.28,99.15
2018,3,7,9,45,110.0,191.0,1.5,16.35,256.0,305.74,246.81
2018,3,7,10,0,215.0,255.0,1.7,17.2,382.0,473.46,376.03
2018,3,7,10,15,275.5,265.5,1.85,17.9,437.0,554.94,435.62
2018,3,7,10,30,336.0,276.0,2.0,18.6,492.0,622.74,484.64
2018,3,7,10,45,432.0,256.0,2.2,19.25,544.5,701.51,542.24
2018,3,7,11,0,528.0,236.0,2.4,19.9,597.0,767.16,589.64
2018,3,7,11,15,686.5,181.0,2.5,20.2,662.5,855.38,652.64
2018,3,7,11,30,845.0,126.0,2.6,20.5,728.0,929.51,702.04
2018,3,7,11,45,859.0,122.5,2.65,20.8,741.0,929.28,700.39
2018,3,7,12,0,873.0,119.0,2.7,21.1,754.0,925.27,697.02
2018,3,7,12,15,901.0,107.5,2.75,21.25,763.5,914.49,689.64
2018,3,7,12,30,929.0,96.0,2.8,21.4,773.0,906.35,684.23
2018,3,7,12,45,942.5,89.0,2.8,21.55,770.5,886.36,670.44
2018,3,7,13,0,956.0,82.0,2.8,21.7,768.0,862.29,654.03
2018,3,7,13,15,953.0,81.0,2.85,21.7,753.0,827.8,631.14
2018,3,7,13,30,950.0,80.0,2.9,21.7,738.0,790.26,606.03
2018,3,7,13,45,945.0,78.5,2.9,21.7,715.0,747.91,577.03
2018,3,7,14,0,940.0,77.0,2.9,21.7,692.0,703.03,545.25
2018,3,7,14,15,931.0,75.5,2.9,21.5,662.0,653.36,508.15
2018,3,7,14,30,922.0,74.0,2.9,21.3,632.0,601.95,468.7
2018,3,7,14,45,909.5,72.5,2.9,21.1,595.5,547.23,425.51
2018,3,7,15,0,897.0,71.0,2.9,20.9,559.0,491.62,380.2
2018,3,7,15,15,879.0,69.0,2.9,20.9,516.5,432.64,330.57
2018,3,7,15,30,861.0,67.0,2.9,20.9,474.0,373.92,279.69
2018,3,7,15,45,836.0,64.5,2.65,19.8,427.0,313.19,226.94
2018,3,7,16,0,811.0,62.0,2.4,18.7,380.0,251.62,172.82
2018,3,7,16,15,744.0,62.5,2.3,17.65,324.5,189.44,120.62
2018,3,7,16,30,677.0,63.0,2.2,16.6,269.0,131.82,75.66
2018,3,7,16,45,536.5,62.5,2.05,15.55,207.5,79.1,44.13
2018,3,7,17,0,396.0,62.0,1.9,14.5,146.0,46.16,35.37
2018,3,7,17,15,306.5,50.5,2.0,13.85,105.0,38.37,28.11
2018,3,7,17,30,217.0,39.0,2.1,13.2,64.0,30.27,20.09
2018,3,7,17,45,126.5,23.5,2.2,12.55,36.5,18.54,2.45
2018,3,7,18,0,36.0,8.0,2.3,11.9,9.0,7.63,0.0
2018,3,7,18,15,18.0,4.0,2.25,11.8,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.0,10.95,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.1,11.4,3.0,2.86,0.0
2018,3,8,6,45,5.0,14.0,1.15,11.85,14.0,15.91,0.0
2018,3,8,7,0,0.0,25.0,1.2,12.3,25.0,23.7,12.54
2018,3,8,7,15,0.0,42.0,1.25,12.65,42.0,41.56,29.16
2018,3,8,7,30,0.0,59.0,1.3,13.0,59.0,58.76,44.32
2018,3,8,7,45,0.5,66.5,1.3,13.3,66.5,64.82,49.83
2018,3,8,8,0,1.0,74.0,1.3,13.6,74.0,71.55,55.67
2018,3,8,8,15,0.5,56.5,1.35,14.0,56.5,52.86,39.7
2018,3,8,8,30,0.0,39.0,1.4,14.4,39.0,36.22,25.4
2018,3,8,8,45,0.0,52.0,1.45,14.8,52.0,48.33,35.59
2018,3,8,9,0,0.0,65.0,1.5,15.2,65.0,60.47,45.63
2018,3,8,9,15,1.5,82.5,1.55,15.45,83.5,78.05,60.2
2018,3,8,9,30,3.0,100.0,1.6,15.7,102.0,96.33,75.18
2018,3,8,9,45,23.0,159.5,1.65,16.0,173.5,182.4,145.89
2018,3,8,10,0,43.0,219.0,1.7,16.3,245.0,265.94,212.29
2018,3,8,10,15,89.5,250.0,1.75,16.6,307.0,341.88,272.16
2018,3,8,10,30,136.0,281.0,1.8,16.9,369.0,432.49,341.5
2018,3,8,10,45,201.5,295.0,1.8,17.2,431.0,507.24,397.87
2018,3,8,11,0,267.0,309.0,1.8,17.5,493.0,595.56,462.51
2018,3,8,11,15,351.0,298.0,1.8,17.85,546.0,657.59,507.68
2018,3,8,11,30,435.0,287.0,1.8,18.2,599.0,730.21,559.19
2018,3,8,11,45,464.0,277.0,1.85,18.55,613.5,739.09,564.81
2018,3,8,12,0,493.0,267.0,1.9,18.9,628.0,745.36,569.21
2018,3,8,12,15,634.5,212.0,1.95,19.05,677.0,804.35,613.65
2018,3,8,12,30,776.0,157.0,2.0,19.2,726.0,851.87,646.71
2018,3,8,12,45,854.0,125.0,2.1,19.4,745.5,858.45,651.34
2018,3,8,13,0,932.0,93.0,2.2,19.6,765.0,856.7,650.79
2018,3,8,13,15,918.5,96.5,2.2,19.6,747.5,819.37,625.5
2018,3,8,13,30,905.0,100.0,2.2,19.6,730.0,779.67,598.73
2018,3,8,13,45,899.0,98.0,2.25,19.6,707.0,737.53,570.35
2018,3,8,14,0,893.0,96.0,2.3,19.6,684.0,693.09,538.58
2018,3,8,14,15,814.0,114.0,2.25,19.4,632.0,623.07,485.75
2018,3,8,14,30,735.0,132.0,2.2,19.2,580.0,555.04,433.6
2018,3,8,14,45,797.0,107.0,2.15,19.05,566.5,524.29,409.03
2018,3,8,15,0,859.0,82.0,2.1,18.9,553.0,485.95,376.88
2018,3,8,15,15,786.5,91.5,2.1,18.9,497.0,416.22,319.73
2018,3,8,15,30,714.0,101.0,2.1,18.9,441.0,351.29,265.57
2018,3,8,15,45,680.0,95.5,1.9,18.3,393.5,292.25,214.99
2018,3,8,16,0,646.0,90.0,1.7,17.7,346.0,236.29,166.47
2018,3,8,16,15,609.5,83.5,1.6,16.95,300.0,182.37,120.58
2018,3,8,16,30,573.0,77.0,1.5,16.2,254.0,132.43,80.64
2018,3,8,16,45,508.0,70.0,1.35,15.45,206.0,84.6,49.44
2018,3,8,17,0,443.0,63.0,1.2,14.7,158.0,47.68,36.7
2018,3,8,17,15,347.5,51.0,1.25,14.15,113.5,38.73,28.46
2018,3,8,17,30,252.0,39.0,1.3,13.6,69.0,30.23,20.16
2018,3,8,17,45,168.5,25.5,1.35,13.05,41.5,20.16,4.92
2018,3,8,18,0,85.0,12.0,1.4,12.5,14.0,11.44,0.0
2018,3,8,18,15,42.5,6.0,1.4,12.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,9,6,15,31.0,4.0,1.25,8.7,4.0,0.0,0.0
2018,3,9,6,30,62.0,8.0,1.4,9.1,8.0,27.93,0.0
2018,3,9,6,45,215.5,20.5,1.55,9.55,38.5,117.78,0.0
2018,3,9,7,0,369.0,33.0,1.7,10.0,69.0,222.64,165.62
2018,3,9,7,15,430.0,43.0,1.95,10.5,109.0,283.82,229.53
2018,3,9,7,30,491.0,53.0,2.2,11.0,149.0,350.57,290.1
2018,3,9,7,45,452.0,69.0,2.4,11.5,177.0,370.44,309.78
2018,3,9,8,0,413.0,85.0,2.6,12.0,205.0,381.54,320.43
2018,3,9,8,15,325.5,114.5,2.65,12.55,220.0,375.48,314.26
2018,3,9,8,30,238.0,144.0,2.7,13.1,235.0,348.1,289.94
2018,3,9,8,45,241.5,161.0,2.75,13.65,263.0,378.12,313.32
2018,3,9,9,0,245.0,178.0,2.8,14.2,291.0,407.49,335.39
2018,3,9,9,15,208.0,204.5,2.7,14.8,307.0,401.17,327.6
2018,3,9,9,30,171.0,231.0,2.6,15.4,323.0,404.59,327.33
2018,3,9,9,45,197.5,250.0,2.5,16.0,363.0,451.37,362.42
2018,3,9,10,0,224.0,269.0,2.4,16.6,403.0,498.37,396.67
2018,3,9,10,15,309.0,268.0,2.3,16.95,463.5,588.91,464.58
2018,3,9,10,30,394.0,267.0,2.2,17.3,524.0,666.56,520.93
2018,3,9,10,45,462.0,252.5,2.1,17.65,565.0,727.31,563.36
2018,3,9,11,0,530.0,238.0,2.0,18.0,606.0,773.64,595.05
2018,3,9,11,15,558.0,235.0,2.05,18.2,630.5,793.49,608.41
2018,3,9,11,30,586.0,232.0,2.1,18.4,655.0,810.77,620.2
2018,3,9,11,45,532.5,256.0,2.2,18.55,644.0,780.06,597.05
2018,3,9,12,0,479.0,280.0,2.3,18.7,633.0,747.41,572.82
2018,3,9,12,15,410.5,303.0,2.3,18.75,605.5,699.22,536.74
2018,3,9,12,30,342.0,326.0,2.3,18.8,578.0,642.61,494.61
2018,3,9,12,45,340.5,324.5,2.25,18.8,573.5,627.78,483.95
2018,3,9,13,0,339.0,323.0,2.2,18.8,569.0,611.7,472.07
2018,3,9,13,15,356.5,309.5,2.2,18.8,563.5,596.97,461.96
2018,3,9,13,30,374.0,296.0,2.2,18.8,558.0,580.1,450.14
2018,3,9,13,45,407.0,276.0,2.2,18.75,553.0,565.42,440.16
2018,3,9,14,0,440.0,256.0,2.2,18.7,548.0,552.63,431.11
2018,3,9,14,15,407.0,252.5,2.15,18.55,513.0,500.61,391.71
2018,3,9,14,30,374.0,249.0,2.1,18.4,478.0,455.83,357.32
2018,3,9,14,45,325.0,243.0,2.05,18.3,433.5,402.54,315.85
2018,3,9,15,0,276.0,237.0,2.0,18.2,389.0,353.45,277.25
2018,3,9,15,15,299.5,213.5,2.0,18.2,367.0,323.23,252.64
2018,3,9,15,30,323.0,190.0,2.0,18.2,345.0,290.37,224.87
2018,3,9,15,45,363.0,163.0,1.8,17.65,321.0,256.74,195.31
2018,3,9,16,0,403.0,136.0,1.6,17.1,297.0,217.79,160.3
2018,3,9,16,15,394.5,119.0,1.5,16.4,259.5,173.87,122.84
2018,3,9,16,30,386.0,102.0,1.4,15.7,222.0,130.94,87.67
2018,3,9,16,45,340.5,88.0,1.35,15.05,180.0,89.34,58.84
2018,3,9,17,0,295.0,74.0,1.3,14.4,138.0,55.01,43.25
2018,3,9,17,15,243.5,58.0,1.3,14.0,101.5,44.01,33.14
2018,3,9,17,30,192.0,42.0,1.3,13.6,65.0,32.51,22.22
2018,3,9,17,45,123.0,27.0,1.35,13.2,39.0,21.31,6.99
2018,3,9,18,0,54.0,12.0,1.4,12.8,13.0,11.44,0.0
2018,3,9,18,15,27.0,6.0,1.4,12.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,6,15,7.0,1.5,1.05,9.6,1.5,0.0,0.0
2018,3,10,6,30,14.0,3.0,1.0,9.9,3.0,7.48,0.0
2018,3,10,6,45,7.0,4.0,0.95,10.15,4.0,6.77,0.0
2018,3,10,7,0,0.0,5.0,0.9,10.4,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.85,10.7,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.8,11.0,8.0,7.4,0.75
2018,3,10,7,45,0.0,10.0,0.8,11.25,10.0,9.26,2.41
2018,3,10,8,0,0.0,12.0,0.8,11.5,12.0,11.12,4.04
2018,3,10,8,15,0.0,25.0,0.7,11.75,25.0,23.19,14.53
2018,3,10,8,30,0.0,38.0,0.6,12.0,38.0,35.29,24.92
2018,3,10,8,45,0.0,41.5,0.5,12.2,41.5,38.55,27.62
2018,3,10,9,0,0.0,45.0,0.4,12.4,45.0,41.82,30.31
2018,3,10,9,15,0.0,72.0,0.45,12.75,72.0,67.02,51.49
2018,3,10,9,30,0.0,99.0,0.5,13.1,99.0,92.76,72.7
2018,3,10,9,45,3.0,140.5,0.55,13.4,142.5,136.7,108.61
2018,3,10,10,0,6.0,182.0,0.6,13.7,186.0,181.48,144.37
2018,3,10,10,15,9.5,196.5,0.65,13.9,203.0,198.97,157.91
2018,3,10,10,30,13.0,211.0,0.7,14.1,220.0,216.5,171.51
2018,3,10,10,45,8.0,185.5,0.75,14.3,191.0,185.24,146.16
2018,3,10,11,0,3.0,160.0,0.8,14.5,162.0,154.76,121.51
2018,3,10,11,15,3.0,161.0,0.85,14.6,163.0,155.53,122.09
2018,3,10,11,30,3.0,162.0,0.9,14.7,164.0,156.29,122.59
2018,3,10,11,45,5.5,182.5,0.9,14.8,186.5,178.5,140.27
2018,3,10,12,0,8.0,203.0,0.9,14.9,209.0,200.61,157.66
2018,3,10,12,15,9.0,215.5,0.9,14.95,222.0,213.33,167.54
2018,3,10,12,30,10.0,228.0,0.9,15.0,235.0,225.92,177.34
2018,3,10,12,45,10.5,230.0,0.85,15.05,237.5,227.6,178.53
2018,3,10,13,0,11.0,232.0,0.8,15.1,240.0,229.19,179.74
2018,3,10,13,15,8.5,216.0,0.75,15.1,222.0,210.89,165.36
2018,3,10,13,30,6.0,200.0,0.7,15.1,204.0,192.92,151.31
2018,3,10,13,45,8.0,203.0,0.65,15.1,208.5,196.6,154.45
2018,3,10,14,0,10.0,206.0,0.6,15.1,213.0,200.03,157.3
2018,3,10,14,15,7.0,190.0,0.55,15.05,194.5,182.14,143.25
2018,3,10,14,30,4.0,174.0,0.5,15.0,176.0,164.67,129.57
2018,3,10,14,45,9.0,176.5,0.45,14.95,181.5,168.98,133.37
2018,3,10,15,0,14.0,179.0,0.4,14.9,187.0,172.6,136.48
2018,3,10,15,15,16.5,172.0,0.4,14.9,180.5,165.77,131.2
2018,3,10,15,30,19.0,165.0,0.4,14.9,174.0,158.55,125.6
2018,3,10,15,45,20.5,155.5,0.4,14.6,164.5,148.39,117.65
2018,3,10,16,0,22.0,146.0,0.4,14.3,155.0,137.91,109.33
2018,3,10,16,15,57.0,133.5,0.5,13.9,152.5,128.98,100.85
2018,3,10,16,30,92.0,121.0,0.6,13.5,150.0,114.9,87.83
2018,3,10,16,45,111.0,102.0,0.65,13.15,131.0,91.93,69.01
2018,3,10,17,0,130.0,83.0,0.7,12.8,112.0,67.42,54.53
2018,3,10,17,15,102.0,64.0,0.75,12.5,83.0,52.78,41.12
2018,3,10,17,30,74.0,45.0,0.8,12.2,54.0,37.78,27.01
2018,3,10,17,45,51.0,27.5,0.85,11.95,32.5,23.54,9.67
2018,3,10,18,0,28.0,10.0,0.9,11.7,11.0,9.53,0.0
2018,3,10,18,15,14.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,0.65,7.85,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,0.7,8.3,11.0,36.82,0.0
2018,3,11,6,45,233.5,22.5,0.75,8.75,44.0,131.09,19.34
2018,3,11,7,0,385.0,35.0,0.8,9.2,77.0,234.18,179.57
2018,3,11,7,15,482.5,43.0,0.7,9.7,124.0,312.43,252.28
2018,3,11,7,30,580.0,51.0,0.6,10.2,171.0,399.64,326.52
2018,3,11,7,45,390.5,80.5,0.55,10.75,171.0,347.18,286.2
2018,3,11,8,0,201.0,110.0,0.5,11.3,171.0,267.84,221.45
2018,3,11,8,15,245.0,126.0,0.4,12.0,213.0,323.97,267.16
2018,3,11,8,30,289.0,142.0,0.3,12.7,255.0,383.06,312.35
2018,3,11,8,45,522.5,116.5,0.25,13.35,352.0,558.17,446.46
2018,3,11,9,0,756.0,91.0,0.2,14.0,449.0,726.68,563.0
2018,3,11,9,15,816.0,85.5,0.3,14.6,504.0,792.03,603.96
2018,3,11,9,30,876.0,80.0,0.4,15.2,559.0,850.23,640.95
2018,3,11,9,45,893.0,81.0,0.5,15.8,598.0,885.46,662.33
2018,3,11,10,0,910.0,82.0,0.6,16.4,637.0,917.99,682.2
2018,3,11,10,15,910.0,87.0,0.75,16.95,666.0,936.85,694.31
2018,3,11,10,30,910.0,92.0,0.9,17.5,695.0,951.98,704.2
2018,3,11,10,45,843.0,120.5,1.1,18.05,695.0,936.18,694.89
2018,3,11,11,0,776.0,149.0,1.3,18.6,695.0,911.94,680.11
2018,3,11,11,15,854.0,123.0,1.45,18.95,736.5,948.33,705.01
2018,3,11,11,30,932.0,97.0,1.6,19.3,778.0,977.99,724.63
2018,3,11,11,45,932.5,98.5,1.75,19.65,787.0,970.64,720.16
2018,3,11,12,0,933.0,100.0,1.9,20.0,796.0,959.51,713.62
2018,3,11,12,15,831.5,143.0,2.0,20.15,763.5,905.57,678.49
2018,3,11,12,30,730.0,186.0,2.1,20.3,731.0,847.55,640.42
2018,3,11,12,45,741.5,178.5,2.15,20.4,727.5,828.37,628.21
2018,3,11,13,0,753.0,171.0,2.2,20.5,724.0,805.87,613.34
2018,3,11,13,15,807.5,145.0,2.15,20.55,727.5,792.23,604.0
2018,3,11,13,30,862.0,119.0,2.1,20.6,731.0,775.55,592.57
2018,3,11,13,45,857.5,116.0,2.1,20.65,708.5,733.98,564.06
2018,3,11,14,0,853.0,113.0,2.1,20.7,686.0,690.15,532.14
2018,3,11,14,15,827.0,114.5,2.0,20.65,650.0,635.38,491.0
2018,3,11,14,30,801.0,116.0,1.9,20.6,614.0,580.64,449.1
2018,3,11,14,45,824.0,102.0,1.8,20.55,588.0,536.91,414.58
2018,3,11,15,0,847.0,88.0,1.7,20.5,562.0,489.1,375.58
2018,3,11,15,15,833.5,84.0,1.7,20.5,521.0,431.71,328.25
2018,3,11,15,30,820.0,80.0,1.7,20.5,480.0,374.3,279.41
2018,3,11,15,45,803.0,76.5,1.35,20.2,436.5,316.53,228.69
2018,3,11,16,0,786.0,73.0,1.0,19.9,393.0,259.66,178.21
2018,3,11,16,15,745.0,68.5,0.9,19.5,341.0,198.59,126.51
2018,3,11,16,30,704.0,64.0,0.8,19.1,289.0,141.89,81.44
2018,3,11,16,45,651.0,58.5,0.7,18.65,238.5,84.97,43.68
2018,3,11,17,0,598.0,53.0,0.6,18.2,188.0,38.57,28.28
2018,3,11,17,15,504.0,45.5,0.65,17.9,139.0,34.33,24.32
2018,3,11,17,30,410.0,38.0,0.7,17.6,90.0,30.01,19.91
2018,3,11,17,45,263.5,26.5,0.7,17.3,54.0,21.61,9.05
2018,3,11,18,0,117.0,15.0,0.7,17.0,18.0,14.3,0.0
2018,3,11,18,15,58.5,7.5,0.7,16.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,67.0,10.0,1.1,11.3,11.0,32.01,0.0
2018,3,12,6,45,160.5,24.0,1.15,11.85,39.0,106.78,34.44
2018,3,12,7,0,254.0,38.0,1.2,12.4,67.0,180.04,138.13
2018,3,12,7,15,363.0,49.0,1.3,12.95,113.5,261.14,210.75
2018,3,12,7,30,472.0,60.0,1.4,13.5,160.0,352.69,289.02
2018,3,12,7,45,560.0,63.5,1.5,14.0,213.0,432.7,356.03
2018,3,12,8,0,648.0,67.0,1.6,14.5,266.0,519.02,425.61
2018,3,12,8,15,690.0,71.5,1.75,15.45,316.0,580.91,473.16
2018,3,12,8,30,732.0,76.0,1.9,16.4,366.0,640.8,516.44
2018,3,12,8,45,763.0,78.5,2.05,17.35,413.5,694.32,553.31
2018,3,12,9,0,794.0,81.0,2.2,18.3,461.0,747.32,588.87
2018,3,12,9,15,814.5,83.0,2.3,18.95,503.5,790.1,616.69
2018,3,12,9,30,835.0,85.0,2.4,19.6,546.0,831.0,642.8
2018,3,12,9,45,850.0,87.5,2.55,20.3,584.0,865.49,664.37
2018,3,12,10,0,865.0,90.0,2.7,21.0,622.0,889.68,678.71
2018,3,12,10,15,875.0,91.0,2.75,21.35,652.5,912.08,692.01
2018,3,12,10,30,885.0,92.0,2.8,21.7,683.0,931.25,703.15
2018,3,12,10,45,859.5,106.5,2.9,22.05,697.5,937.49,706.03
2018,3,12,11,0,834.0,121.0,3.0,22.4,712.0,931.7,701.02
2018,3,12,11,15,872.0,107.5,3.05,22.6,738.0,941.76,707.01
2018,3,12,11,30,910.0,94.0,3.1,22.8,764.0,956.35,716.03
2018,3,12,11,45,912.0,94.5,3.1,23.0,772.5,949.43,710.3
2018,3,12,12,0,914.0,95.0,3.1,23.2,781.0,938.8,702.41
2018,3,12,12,15,838.0,124.0,3.1,23.3,753.5,892.6,670.83
2018,3,12,12,30,762.0,153.0,3.1,23.4,726.0,837.85,633.45
2018,3,12,12,45,435.0,226.5,3.15,23.55,553.0,616.63,473.28
2018,3,12,13,0,108.0,300.0,3.2,23.7,380.0,392.07,300.65
2018,3,12,13,15,59.5,254.0,3.15,23.6,298.0,293.99,226.46
2018,3,12,13,30,11.0,208.0,3.1,23.5,216.0,204.26,156.51
2018,3,12,13,45,33.5,242.0,3.1,23.4,265.0,256.61,197.96
2018,3,12,14,0,56.0,276.0,3.1,23.3,314.0,301.85,233.17
2018,3,12,14,15,70.5,274.0,3.1,23.2,319.5,304.58,235.65
2018,3,12,14,30,85.0,272.0,3.1,23.1,325.0,305.65,236.86
2018,3,12,14,45,45.0,184.5,3.1,23.0,212.5,196.75,152.34
2018,3,12,15,0,5.0,97.0,3.1,22.9,100.0,92.72,69.79
2018,3,12,15,15,26.5,135.5,3.1,22.9,149.0,137.1,105.62
2018,3,12,15,30,48.0,174.0,3.1,22.9,198.0,176.85,137.03
2018,3,12,15,45,33.5,142.5,2.95,22.3,158.5,140.35,108.27
2018,3,12,16,0,19.0,111.0,2.8,21.7,119.0,106.04,81.19
2018,3,12,16,15,116.5,110.5,2.55,20.95,149.0,119.85,88.8
2018,3,12,16,30,214.0,110.0,2.3,20.2,179.0,119.45,84.32
2018,3,12,16,45,120.5,79.0,2.05,19.5,116.5,75.56,53.51
2018,3,12,17,0,27.0,48.0,1.8,18.8,54.0,43.92,32.89
2018,3,12,17,15,18.0,40.5,1.85,18.3,44.0,37.08,26.65
2018,3,12,17,30,9.0,33.0,1.9,17.8,34.0,30.1,20.01
2018,3,12,17,45,4.5,20.5,1.95,17.3,21.0,19.04,7.91
2018,3,12,18,0,0.0,8.0,2.0,16.8,8.0,7.63,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.65,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.6,14.3,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,14.4,3.0,6.92,0.0
2018,3,13,6,45,6.0,4.5,2.55,14.45,4.5,6.99,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.5,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.0,2.6,14.45,7.0,6.48,0.0
2018,3,13,7,30,0.0,8.0,2.7,14.4,8.0,7.4,0.67
2018,3,13,7,45,0.0,10.5,2.8,14.35,10.5,9.72,2.7
2018,3,13,8,0,0.0,13.0,2.9,14.3,13.0,12.05,4.71
2018,3,13,8,15,0.0,15.0,3.05,14.15,15.0,13.91,6.31
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,15.77,7.89
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,19.49,11.05
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,23.21,14.19
2018,3,13,9,15,0.0,33.0,3.5,13.65,33.0,30.66,20.47
2018,3,13,9,30,0.0,41.0,3.6,13.7,41.0,38.12,26.7
2018,3,13,9,45,0.0,56.5,3.75,13.75,56.5,52.59,38.79
2018,3,13,10,0,0.0,72.0,3.9,13.8,72.0,67.07,50.81
2018,3,13,10,15,0.0,83.0,4.0,14.0,83.0,77.37,59.23
2018,3,13,10,30,0.0,94.0,4.1,14.2,94.0,87.67,67.61
2018,3,13,10,45,2.5,132.0,4.25,14.4,134.0,126.81,99.79
2018,3,13,11,0,5.0,170.0,4.4,14.6,174.0,166.43,131.96
2018,3,13,11,15,71.5,227.0,4.45,14.8,280.0,295.4,238.01
2018,3,13,11,30,138.0,284.0,4.5,15.0,386.0,429.24,344.34
2018,3,13,11,45,205.0,312.0,4.55,15.25,465.5,517.9,413.47
2018,3,13,12,0,272.0,340.0,4.6,15.5,545.0,615.59,487.81
2018,3,13,12,15,228.5,340.5,4.65,15.65,513.0,557.95,442.55
2018,3,13,12,30,185.0,341.0,4.7,15.8,481.0,512.9,407.0
2018,3,13,12,45,136.5,328.5,4.75,15.95,431.0,451.31,358.45
2018,3,13,13,0,88.0,316.0,4.8,16.1,381.0,383.43,304.63
2018,3,13,13,15,93.0,294.0,4.75,16.1,361.5,360.38,287.14
2018,3,13,13,30,98.0,272.0,4.7,16.1,342.0,343.9,274.56
2018,3,13,13,45,201.5,284.5,4.7,16.1,423.0,423.59,339.29
2018,3,13,14,0,305.0,297.0,4.7,16.1,504.0,498.85,398.69
2018,3,13,14,15,317.0,280.0,4.6,16.1,487.0,472.48,377.79
2018,3,13,14,30,329.0,263.0,4.5,16.1,470.0,444.48,355.6
2018,3,13,14,45,343.0,244.5,4.45,16.1,449.5,414.47,331.46
2018,3,13,15,0,357.0,226.0,4.4,16.1,429.0,382.6,305.2
2018,3,13,15,15,372.0,205.5,4.4,16.1,403.0,347.48,275.63
2018,3,13,15,30,387.0,185.0,4.4,16.1,377.0,310.42,243.57
2018,3,13,15,45,344.5,173.0,4.1,15.7,331.5,261.17,202.21
2018,3,13,16,0,302.0,161.0,3.8,15.3,286.0,216.48,164.83
2018,3,13,16,15,252.5,143.0,3.35,14.75,238.5,170.31,127.2
2018,3,13,16,30,203.0,125.0,2.9,14.2,191.0,130.2,95.8
2018,3,13,16,45,177.5,105.5,2.5,13.65,156.0,96.71,70.65
2018,3,13,17,0,152.0,86.0,2.1,13.1,121.0,66.65,53.91
2018,3,13,17,15,122.0,67.0,1.9,12.45,90.5,55.22,43.42
2018,3,13,17,30,92.0,48.0,1.7,11.8,60.0,40.26,29.48
2018,3,13,17,45,62.0,31.0,1.5,11.15,37.5,26.41,14.32
2018,3,13,18,0,32.0,14.0,1.3,10.5,15.0,13.34,0.0
2018,3,13,18,15,16.0,7.0,1.2,10.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,5.0,2.0,1.25,7.85,2.0,0.0,0.0
2018,3,14,6,30,10.0,4.0,1.4,8.6,4.0,7.23,0.0
2018,3,14,6,45,5.0,11.0,1.6,9.3,11.0,12.31,1.89
2018,3,14,7,0,0.0,18.0,1.8,10.0,18.0,16.68,8.27
2018,3,14,7,15,0.0,25.0,1.95,10.35,25.0,23.19,14.23
2018,3,14,7,30,0.0,32.0,2.1,10.7,32.0,29.69,20.06
2018,3,14,7,45,1.5,50.5,2.2,11.0,51.0,47.84,35.87
2018,3,14,8,0,3.0,69.0,2.3,11.3,70.0,66.67,52.1
2018,3,14,8,15,22.0,109.5,2.4,11.4,118.5,128.97,105.63
2018,3,14,8,30,41.0,150.0,2.5,11.5,167.0,189.69,156.72
2018,3,14,8,45,36.5,134.0,2.65,11.65,150.5,166.21,136.61
2018,3,14,9,0,32.0,118.0,2.8,11.8,134.0,144.6,118.18
2018,3,14,9,15,16.0,89.5,2.9,11.8,97.5,101.34,81.13
2018,3,14,9,30,0.0,61.0,3.0,11.8,61.0,56.77,42.71
2018,3,14,9,45,0.0,61.0,3.1,11.8,61.0,56.79,42.64
2018,3,14,10,0,0.0,61.0,3.2,11.8,61.0,56.8,42.54
2018,3,14,10,15,0.0,63.5,3.3,11.8,63.5,59.15,44.43
2018,3,14,10,30,0.0,66.0,3.4,11.8,66.0,61.5,46.32
2018,3,14,10,45,0.5,75.0,3.45,11.8,75.5,70.39,53.71
2018,3,14,11,0,1.0,84.0,3.5,11.8,85.0,79.29,61.09
2018,3,14,11,15,77.0,195.5,3.5,11.85,253.0,278.38,227.03
2018,3,14,11,30,153.0,307.0,3.5,11.9,421.0,468.39,377.56
2018,3,14,11,45,218.0,285.0,3.5,11.95,449.5,513.09,413.09
2018,3,14,12,0,283.0,263.0,3.5,12.0,478.0,542.83,437.65
2018,3,14,12,15,199.0,277.0,3.45,12.05,428.0,475.19,382.48
2018,3,14,12,30,115.0,291.0,3.4,12.1,378.0,399.43,320.95
2018,3,14,12,45,308.0,280.0,3.35,12.2,511.0,555.63,447.03
2018,3,14,13,0,501.0,269.0,3.3,12.3,644.0,699.49,557.63
2018,3,14,13,15,584.5,229.5,3.25,12.35,658.0,705.41,562.77
2018,3,14,13,30,668.0,190.0,3.2,12.4,672.0,707.63,565.68
2018,3,14,13,45,460.0,234.5,3.2,12.5,561.5,570.83,458.49
2018,3,14,14,0,252.0,279.0,3.2,12.6,451.0,445.94,358.7
