Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,19,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,5,15,33.0,6.0,1.85,10.6,7.0,0.0,0.0
2018,4,24,5,30,66.0,12.0,2.1,11.1,14.0,26.58,0.0
2018,4,24,5,45,177.0,27.5,2.35,11.6,46.0,93.66,45.19
2018,4,24,6,0,288.0,43.0,2.6,12.1,78.0,163.15,122.32
2018,4,24,6,15,379.5,54.5,2.6,12.65,124.0,229.9,182.32
2018,4,24,6,30,471.0,66.0,2.6,13.2,170.0,307.0,249.71
2018,4,24,6,45,535.5,73.5,2.65,13.7,221.0,375.26,308.74
2018,4,24,7,0,600.0,81.0,2.7,14.2,272.0,449.12,370.37
2018,4,24,7,15,644.0,87.0,2.65,14.8,325.0,513.88,422.26
2018,4,24,7,30,688.0,93.0,2.6,15.4,378.0,581.31,474.2
2018,4,24,7,45,720.5,97.0,2.6,16.0,430.0,640.51,518.15
2018,4,24,8,0,753.0,101.0,2.6,16.6,482.0,700.47,560.02
2018,4,24,8,15,778.5,104.0,2.55,17.1,532.0,750.96,593.41
2018,4,24,8,30,804.0,107.0,2.5,17.6,582.0,804.1,627.91
2018,4,24,8,45,821.5,109.5,2.45,18.1,627.0,848.81,655.64
2018,4,24,9,0,839.0,112.0,2.4,18.6,672.0,891.71,681.61
2018,4,24,9,15,849.5,115.5,2.4,19.05,711.5,927.23,702.67
2018,4,24,9,30,860.0,119.0,2.4,19.5,751.0,960.05,721.75
2018,4,24,9,45,875.5,119.0,2.4,19.9,788.5,982.46,733.91
2018,4,24,10,0,891.0,119.0,2.4,20.3,826.0,1010.24,749.69
2018,4,24,10,15,898.5,120.0,2.45,20.65,854.0,1028.12,759.55
2018,4,24,10,30,906.0,121.0,2.5,21.0,882.0,1042.55,767.35
2018,4,24,10,45,910.0,122.0,2.55,21.35,902.0,1049.93,770.7
2018,4,24,11,0,914.0,123.0,2.6,21.7,922.0,1053.67,771.88
2018,4,24,11,15,917.0,123.5,2.65,21.9,935.5,1052.19,770.31
2018,4,24,11,30,920.0,124.0,2.7,22.1,949.0,1047.03,766.53
2018,4,24,11,45,921.0,124.5,2.8,22.3,954.5,1036.24,759.74
2018,4,24,12,0,922.0,125.0,2.9,22.5,960.0,1021.86,750.71
2018,4,24,12,15,923.5,124.0,2.95,22.6,958.5,1002.93,738.61
2018,4,24,12,30,925.0,123.0,3.0,22.7,957.0,980.55,724.3
2018,4,24,12,45,874.0,148.0,3.1,22.8,929.0,933.01,693.6
2018,4,24,13,0,823.0,173.0,3.2,22.9,901.0,890.84,666.33
2018,4,24,13,15,871.5,143.5,3.3,22.85,901.0,867.72,652.12
2018,4,24,13,30,920.0,114.0,3.4,22.8,901.0,844.74,637.77
2018,4,24,13,45,914.5,113.0,3.5,22.7,876.0,801.7,609.46
2018,4,24,14,0,909.0,112.0,3.6,22.6,851.0,756.47,579.33
2018,4,24,14,15,901.5,110.0,3.7,22.35,819.0,706.99,544.4
2018,4,24,14,30,894.0,108.0,3.8,22.1,787.0,655.93,506.7
2018,4,24,14,45,879.0,107.5,3.9,21.85,747.5,600.64,464.61
2018,4,24,15,0,864.0,107.0,4.0,21.6,708.0,544.99,420.87
2018,4,24,15,15,853.5,103.5,4.0,21.6,666.0,486.18,372.82
2018,4,24,15,30,843.0,100.0,4.0,21.6,624.0,429.02,324.53
2018,4,24,15,45,821.0,97.0,4.05,20.75,575.0,368.37,273.36
2018,4,24,16,0,799.0,94.0,4.1,19.9,526.0,309.34,222.2
2018,4,24,16,15,746.0,96.0,4.05,19.25,468.5,249.57,170.98
2018,4,24,16,30,693.0,98.0,4.0,18.6,411.0,191.11,122.5
2018,4,24,16,45,604.5,97.5,3.95,17.95,346.0,136.74,82.85
2018,4,24,17,0,516.0,97.0,3.9,17.3,281.0,93.18,58.71
2018,4,24,17,15,520.0,81.0,3.7,16.5,241.0,57.0,44.95
2018,4,24,17,30,524.0,65.0,3.5,15.7,201.0,46.68,35.9
2018,4,24,17,45,439.5,56.5,3.3,14.9,153.0,42.08,31.71
2018,4,24,18,0,355.0,48.0,3.1,14.1,105.0,37.29,27.1
2018,4,24,18,15,256.0,36.0,3.05,13.6,69.5,27.94,17.97
2018,4,24,18,30,157.0,24.0,3.0,13.1,34.0,19.01,1.51
2018,4,24,18,45,78.5,12.0,2.95,12.55,17.0,11.44,0.0
2018,4,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,5,15,39.0,7.0,2.3,8.15,8.0,0.0,0.0
2018,4,25,5,30,78.0,14.0,2.6,8.7,16.0,31.4,0.0
2018,4,25,5,45,200.0,28.5,2.85,9.25,49.5,102.56,56.08
2018,4,25,6,0,322.0,43.0,3.1,9.8,83.0,175.04,133.17
2018,4,25,6,15,413.0,53.0,3.15,10.3,129.5,242.73,194.73
2018,4,25,6,30,504.0,63.0,3.2,10.8,176.0,319.89,263.15
2018,4,25,6,45,565.0,70.0,3.2,11.3,227.5,387.43,322.32
2018,4,25,7,0,626.0,77.0,3.2,11.8,279.0,460.21,383.75
2018,4,25,7,15,668.0,83.0,3.15,12.35,332.5,524.94,436.35
2018,4,25,7,30,710.0,89.0,3.1,12.9,386.0,592.14,488.9
2018,4,25,7,45,740.0,93.0,3.05,13.5,437.5,650.48,532.61
2018,4,25,8,0,770.0,97.0,3.0,14.1,489.0,706.43,571.47
2018,4,25,8,15,791.5,100.5,2.9,14.7,538.0,758.17,605.87
2018,4,25,8,30,813.0,104.0,2.8,15.3,587.0,808.97,638.65
2018,4,25,8,45,830.0,107.0,2.7,15.95,632.5,854.06,666.37
2018,4,25,9,0,847.0,110.0,2.6,16.6,678.0,897.28,692.14
2018,4,25,9,15,858.5,113.0,2.55,17.15,718.0,933.31,713.08
2018,4,25,9,30,870.0,116.0,2.5,17.7,758.0,958.58,726.48
2018,4,25,9,45,879.0,117.5,2.5,18.2,792.0,984.75,741.1
2018,4,25,10,0,888.0,119.0,2.5,18.7,826.0,1007.82,753.57
2018,4,25,10,15,894.0,120.5,2.55,19.15,853.0,1024.66,762.62
2018,4,25,10,30,900.0,122.0,2.6,19.6,880.0,1038.04,769.52
2018,4,25,10,45,903.5,123.5,2.65,20.1,900.0,1045.37,772.43
2018,4,25,11,0,907.0,125.0,2.7,20.6,920.0,1049.07,773.16
2018,4,25,11,15,908.5,125.5,2.8,20.9,932.0,1046.06,770.76
2018,4,25,11,30,910.0,126.0,2.9,21.2,944.0,1039.43,766.16
2018,4,25,11,45,909.5,126.5,2.95,21.5,948.5,1027.24,757.58
2018,4,25,12,0,909.0,127.0,3.0,21.8,953.0,1011.55,746.85
2018,4,25,12,15,908.5,126.5,3.15,21.9,950.0,991.45,734.69
2018,4,25,12,30,908.0,126.0,3.3,22.0,947.0,968.04,720.27
2018,4,25,12,45,906.0,125.0,3.4,22.1,936.5,939.59,702.02
2018,4,25,13,0,904.0,124.0,3.5,22.2,926.0,908.13,681.66
2018,4,25,13,15,899.0,123.5,3.6,22.2,907.5,871.78,658.05
2018,4,25,13,30,894.0,123.0,3.7,22.2,889.0,832.91,632.48
2018,4,25,13,45,888.0,121.0,3.75,22.15,863.5,789.53,603.35
2018,4,25,14,0,882.0,119.0,3.8,22.1,838.0,744.09,572.45
2018,4,25,14,15,873.0,117.5,3.9,21.85,806.0,695.27,537.39
2018,4,25,14,30,864.0,116.0,4.0,21.6,774.0,645.08,500.08
2018,4,25,14,45,851.5,114.5,4.1,21.35,736.0,590.69,458.5
2018,4,25,15,0,839.0,113.0,4.2,21.1,698.0,536.2,415.49
2018,4,25,15,15,824.0,109.5,4.2,21.1,654.5,478.52,368.18
2018,4,25,15,30,809.0,106.0,4.2,21.1,611.0,421.18,319.8
2018,4,25,15,45,787.5,103.0,4.3,20.15,563.5,362.65,270.45
2018,4,25,16,0,766.0,100.0,4.4,19.2,516.0,305.73,221.14
2018,4,25,16,15,736.5,97.0,4.45,18.5,465.5,245.02,168.41
2018,4,25,16,30,707.0,94.0,4.5,17.8,415.0,190.76,122.14
2018,4,25,16,45,669.0,89.0,4.55,17.1,363.0,137.25,80.78
2018,4,25,17,0,631.0,84.0,4.6,16.4,311.0,88.29,51.37
2018,4,25,17,15,570.5,78.0,4.5,15.6,258.5,54.46,42.87
2018,4,25,17,30,510.0,72.0,4.4,14.8,206.0,52.5,41.22
2018,4,25,17,45,430.0,62.5,4.35,14.05,158.0,47.3,36.46
2018,4,25,18,0,350.0,53.0,4.3,13.3,110.0,40.39,29.94
2018,4,25,18,15,248.5,39.5,4.15,12.8,73.0,30.7,20.48
2018,4,25,18,30,147.0,26.0,4.0,12.3,36.0,20.61,3.96
2018,4,25,18,45,76.0,13.5,3.9,11.85,18.5,12.87,0.0
2018,4,25,19,0,5.0,1.0,3.8,11.4,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.8,11.25,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,5,15,13.0,5.5,3.1,8.65,6.0,0.0,0.0
2018,4,26,5,30,26.0,11.0,3.3,9.0,12.0,16.55,0.0
2018,4,26,5,45,66.0,26.0,3.5,9.35,33.5,55.2,30.9
2018,4,26,6,0,106.0,41.0,3.7,9.7,55.0,90.53,68.15
2018,4,26,6,15,157.0,57.5,3.75,10.2,88.0,135.44,108.36
2018,4,26,6,30,208.0,74.0,3.8,10.7,121.0,185.82,153.16
2018,4,26,6,45,315.0,85.0,3.9,11.15,177.5,272.97,228.53
2018,4,26,7,0,422.0,96.0,4.0,11.6,234.0,362.66,304.86
2018,4,26,7,15,538.5,96.5,3.95,12.05,303.5,461.17,386.59
2018,4,26,7,30,655.0,97.0,3.9,12.5,373.0,565.72,470.67
2018,4,26,7,45,689.5,101.0,3.85,12.95,424.5,624.85,515.94
2018,4,26,8,0,724.0,105.0,3.8,13.4,476.0,684.98,559.85
2018,4,26,8,15,746.0,109.5,3.8,13.9,524.0,736.38,595.57
2018,4,26,8,30,768.0,114.0,3.8,14.4,572.0,783.63,627.51
2018,4,26,8,45,784.5,118.0,3.75,14.85,616.5,827.89,656.58
2018,4,26,9,0,801.0,122.0,3.7,15.3,661.0,870.37,683.89
2018,4,26,9,15,819.0,122.0,3.75,15.7,701.5,907.73,707.84
2018,4,26,9,30,837.0,122.0,3.8,16.1,742.0,942.85,730.04
2018,4,26,9,45,852.0,120.5,3.85,16.55,777.0,962.51,741.2
2018,4,26,10,0,867.0,119.0,3.9,17.0,812.0,987.71,756.33
2018,4,26,10,15,874.0,120.5,3.95,17.3,839.5,1005.24,766.57
2018,4,26,10,30,881.0,122.0,4.0,17.6,867.0,1019.42,774.66
2018,4,26,10,45,885.5,123.0,4.1,17.9,887.0,1027.11,778.76
2018,4,26,11,0,890.0,124.0,4.2,18.2,907.0,1031.25,780.62
2018,4,26,11,15,892.5,125.0,4.35,18.4,920.0,1029.8,779.44
2018,4,26,11,30,895.0,126.0,4.5,18.6,933.0,1024.78,776.36
2018,4,26,11,45,897.0,125.5,4.6,18.8,938.5,1014.17,769.24
2018,4,26,12,0,899.0,125.0,4.7,19.0,944.0,1000.08,759.82
2018,4,26,12,15,899.0,124.5,4.8,18.95,941.5,980.65,747.52
2018,4,26,12,30,899.0,124.0,4.9,18.9,939.0,957.94,732.94
2018,4,26,12,45,897.5,123.0,4.95,18.9,929.0,930.2,714.3
2018,4,26,13,0,896.0,122.0,5.0,18.9,919.0,899.46,693.5
2018,4,26,13,15,893.0,121.0,5.05,18.75,902.0,864.59,670.07
2018,4,26,13,30,890.0,120.0,5.1,18.6,885.0,827.1,644.57
2018,4,26,13,45,884.5,118.5,5.15,18.4,860.5,784.78,615.44
2018,4,26,14,0,879.0,117.0,5.2,18.2,836.0,740.37,584.44
2018,4,26,14,15,871.5,115.5,5.2,17.95,805.0,692.73,548.71
2018,4,26,14,30,864.0,114.0,5.2,17.7,774.0,643.6,510.64
2018,4,26,14,45,854.5,111.5,5.25,17.45,737.0,591.15,469.14
2018,4,26,15,0,845.0,109.0,5.3,17.2,700.0,536.01,424.34
2018,4,26,15,15,830.0,106.0,5.3,17.2,657.0,478.54,375.89
2018,4,26,15,30,815.0,103.0,5.3,17.2,614.0,421.39,326.38
2018,4,26,15,45,797.5,100.0,5.3,16.55,568.0,363.97,276.18
2018,4,26,16,0,780.0,97.0,5.3,15.9,522.0,307.69,225.81
2018,4,26,16,15,757.0,92.5,5.25,15.45,472.5,250.22,174.26
2018,4,26,16,30,734.0,88.0,5.2,15.0,423.0,195.06,126.03
2018,4,26,16,45,700.5,83.0,5.15,14.6,371.5,136.48,79.54
2018,4,26,17,0,667.0,78.0,5.1,14.2,320.0,85.89,48.45
2018,4,26,17,15,617.5,72.0,4.9,13.65,268.5,49.55,38.83
2018,4,26,17,30,568.0,66.0,4.7,13.1,217.0,47.32,36.87
2018,4,26,17,45,493.5,58.0,4.5,12.55,168.5,43.19,33.04
2018,4,26,18,0,419.0,50.0,4.3,12.0,120.0,38.9,28.83
2018,4,26,18,15,307.0,39.0,4.15,11.55,80.5,31.5,21.39
2018,4,26,18,30,195.0,28.0,4.0,11.1,41.0,22.24,6.37
2018,4,26,18,45,102.0,15.0,3.85,10.65,21.5,14.3,0.0
2018,4,26,19,0,9.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.75,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,27,5,15,43.5,8.5,1.45,9.35,10.0,0.0,0.0
2018,4,27,5,30,87.0,17.0,1.6,10.2,20.0,36.67,0.0
2018,4,27,5,45,209.5,31.0,1.75,11.0,54.5,110.58,68.53
2018,4,27,6,0,332.0,45.0,1.9,11.8,89.0,181.81,138.33
2018,4,27,6,15,370.0,56.5,2.1,12.35,126.0,228.59,182.26
2018,4,27,6,30,408.0,68.0,2.3,12.9,163.0,279.68,228.43
2018,4,27,6,45,255.5,96.0,2.55,13.45,160.5,246.46,203.5
2018,4,27,7,0,103.0,124.0,2.8,14.0,158.0,196.23,161.36
2018,4,27,7,15,87.5,142.0,2.8,14.4,174.5,201.97,165.9
2018,4,27,7,30,72.0,160.0,2.8,14.8,191.0,213.95,174.95
2018,4,27,7,45,130.5,183.5,2.8,15.2,247.5,293.51,240.15
2018,4,27,8,0,189.0,207.0,2.8,15.6,304.0,368.38,299.9
2018,4,27,8,15,164.5,228.5,2.85,15.95,319.0,379.1,306.22
2018,4,27,8,30,140.0,250.0,2.9,16.3,334.0,387.33,310.66
2018,4,27,8,45,108.0,260.5,2.9,16.65,328.0,374.35,298.37
2018,4,27,9,0,76.0,271.0,2.9,17.0,322.0,346.26,274.54
2018,4,27,9,15,63.0,269.0,2.95,17.3,313.0,332.42,262.65
2018,4,27,9,30,50.0,267.0,3.0,17.6,304.0,318.02,250.32
2018,4,27,9,45,45.0,251.5,3.05,17.85,286.0,296.49,232.97
2018,4,27,10,0,40.0,236.0,3.1,18.1,268.0,275.13,215.79
2018,4,27,10,15,84.5,312.0,3.15,18.3,382.5,398.74,311.65
2018,4,27,10,30,129.0,388.0,3.2,18.5,497.0,536.77,414.32
2018,4,27,10,45,101.5,372.5,3.3,18.65,459.5,490.7,378.4
2018,4,27,11,0,74.0,357.0,3.4,18.8,422.0,432.02,333.76
2018,4,27,11,15,229.5,336.5,3.45,18.9,543.0,587.24,454.13
2018,4,27,11,30,385.0,316.0,3.5,19.0,664.0,726.66,557.95
2018,4,27,11,45,381.5,305.0,3.55,19.15,651.5,703.8,540.58
2018,4,27,12,0,378.0,294.0,3.6,19.3,639.0,679.49,523.17
2018,4,27,12,15,477.0,273.5,3.65,19.35,707.5,741.11,569.94
2018,4,27,12,30,576.0,253.0,3.7,19.4,776.0,799.09,612.82
2018,4,27,12,45,553.5,275.5,3.75,19.45,773.5,781.07,598.68
2018,4,27,13,0,531.0,298.0,3.8,19.5,771.0,761.52,583.95
2018,4,27,13,15,523.0,301.5,3.9,19.45,760.0,735.91,565.92
2018,4,27,13,30,515.0,305.0,4.0,19.4,749.0,709.03,546.78
2018,4,27,13,45,540.0,286.0,4.1,19.35,739.5,685.09,530.48
2018,4,27,14,0,565.0,267.0,4.2,19.3,730.0,657.89,511.35
2018,4,27,14,15,665.5,217.5,4.25,19.1,742.5,650.46,507.73
2018,4,27,14,30,766.0,168.0,4.3,18.9,755.0,631.8,494.78
2018,4,27,14,45,767.0,159.5,4.35,18.75,722.5,583.01,456.91
2018,4,27,15,0,768.0,151.0,4.4,18.6,690.0,532.71,416.81
2018,4,27,15,15,758.0,144.5,4.4,18.6,649.0,477.75,371.49
2018,4,27,15,30,748.0,138.0,4.4,18.6,608.0,422.78,324.89
2018,4,27,15,45,727.0,133.5,4.5,18.05,561.5,365.94,276.5
2018,4,27,16,0,706.0,129.0,4.6,17.5,515.0,310.77,228.39
2018,4,27,16,15,678.0,123.0,4.55,17.1,465.0,254.65,179.3
2018,4,27,16,30,650.0,117.0,4.5,16.7,415.0,201.55,133.93
2018,4,27,16,45,611.5,110.0,4.45,16.3,363.5,149.71,93.64
2018,4,27,17,0,573.0,103.0,4.4,15.9,312.0,102.63,64.56
2018,4,27,17,15,519.5,94.0,4.15,15.35,261.0,67.58,54.53
2018,4,27,17,30,466.0,85.0,3.9,14.8,210.0,61.95,49.61
2018,4,27,17,45,389.5,73.5,3.65,14.25,162.5,54.8,43.11
2018,4,27,18,0,313.0,62.0,3.4,13.7,115.0,47.33,36.06
2018,4,27,18,15,212.5,46.5,3.1,13.15,77.0,36.23,25.38
2018,4,27,18,30,112.0,31.0,2.8,12.6,39.0,25.28,9.39
2018,4,27,18,45,57.5,16.5,2.55,12.1,20.5,15.73,0.0
2018,4,27,19,0,3.0,2.0,2.3,11.6,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,11.35,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,5,15,31.5,8.0,1.4,9.3,9.5,7.63,0.0
2018,4,28,5,30,63.0,16.0,1.6,10.1,19.0,30.19,0.0
2018,4,28,5,45,190.5,32.0,1.85,10.9,55.0,107.23,69.2
2018,4,28,6,0,318.0,48.0,2.1,11.7,91.0,180.69,138.27
2018,4,28,6,15,402.5,57.5,2.35,12.15,136.5,245.2,196.1
2018,4,28,6,30,487.0,67.0,2.6,12.6,182.0,318.7,260.68
2018,4,28,6,45,544.5,75.0,2.8,13.1,233.0,384.85,317.94
2018,4,28,7,0,602.0,83.0,3.0,13.6,284.0,455.9,377.41
2018,4,28,7,15,611.0,92.5,3.05,14.0,326.0,503.03,415.65
2018,4,28,7,30,620.0,102.0,3.1,14.4,368.0,549.53,452.05
2018,4,28,7,45,643.5,112.5,3.2,14.8,418.5,606.67,495.67
2018,4,28,8,0,667.0,123.0,3.3,15.2,469.0,664.0,538.16
2018,4,28,8,15,667.0,133.5,3.3,15.4,507.5,702.45,564.77
2018,4,28,8,30,667.0,144.0,3.3,15.6,546.0,738.67,589.31
2018,4,28,8,45,499.0,201.0,3.3,15.85,514.5,672.59,535.53
2018,4,28,9,0,331.0,258.0,3.3,16.1,483.0,585.95,465.39
2018,4,28,9,15,190.0,270.0,3.35,16.3,401.0,463.42,368.45
2018,4,28,9,30,49.0,282.0,3.4,16.5,319.0,333.09,262.8
2018,4,28,9,45,30.0,251.5,3.45,16.7,274.5,281.89,222.1
2018,4,28,10,0,11.0,221.0,3.5,16.9,230.0,221.99,173.96
2018,4,28,10,15,35.0,287.5,3.6,17.15,317.0,323.56,253.89
2018,4,28,10,30,59.0,354.0,3.7,17.4,404.0,416.8,325.04
2018,4,28,10,45,43.0,316.0,3.75,17.7,353.0,359.42,280.02
2018,4,28,11,0,27.0,278.0,3.8,18.0,302.0,302.87,235.79
2018,4,28,11,15,24.5,273.5,3.9,18.15,295.5,294.63,229.25
2018,4,28,11,30,22.0,269.0,4.0,18.3,289.0,286.35,222.58
2018,4,28,11,45,17.5,251.5,4.05,18.5,267.5,255.83,198.6
2018,4,28,12,0,13.0,234.0,4.1,18.7,246.0,233.94,181.3
2018,4,28,12,15,16.0,261.5,4.2,18.65,276.0,262.54,203.72
2018,4,28,12,30,19.0,289.0,4.3,18.6,306.0,290.77,225.68
2018,4,28,12,45,16.5,276.0,4.4,18.6,291.0,274.95,213.44
2018,4,28,13,0,14.0,263.0,4.5,18.6,276.0,259.34,201.42
2018,4,28,13,15,12.5,247.5,4.55,18.45,259.0,242.43,188.49
2018,4,28,13,30,11.0,232.0,4.6,18.3,242.0,225.71,175.66
2018,4,28,13,45,84.5,275.0,4.7,18.2,345.0,325.35,255.91
2018,4,28,14,0,158.0,318.0,4.8,18.1,448.0,411.22,323.65
2018,4,28,14,15,291.0,292.5,4.85,17.85,520.5,467.0,369.09
2018,4,28,14,30,424.0,267.0,4.9,17.6,593.0,509.47,403.13
2018,4,28,14,45,590.5,206.0,4.9,17.35,635.5,524.97,415.89
2018,4,28,15,0,757.0,145.0,4.9,17.1,678.0,521.95,412.57
2018,4,28,15,15,572.0,177.5,4.9,17.1,566.0,421.48,331.57
2018,4,28,15,30,387.0,210.0,4.9,17.1,454.0,338.64,264.99
2018,4,28,15,45,296.0,204.5,4.8,16.45,383.0,279.12,217.35
2018,4,28,16,0,205.0,199.0,4.7,15.8,312.0,227.48,176.61
2018,4,28,16,15,427.5,153.5,4.65,15.5,360.0,222.7,163.7
2018,4,28,16,30,650.0,108.0,4.6,15.2,408.0,194.53,129.02
2018,4,28,16,45,618.5,100.5,4.5,14.9,358.5,143.09,88.27
2018,4,28,17,0,587.0,93.0,4.4,14.6,309.0,95.49,58.16
2018,4,28,17,15,554.0,82.0,4.2,14.2,260.5,57.21,45.56
2018,4,28,17,30,521.0,71.0,4.0,13.8,212.0,51.13,40.18
2018,4,28,17,45,441.0,62.5,3.75,13.4,164.0,46.76,36.14
2018,4,28,18,0,361.0,54.0,3.5,13.0,116.0,40.97,30.61
2018,4,28,18,15,262.5,42.0,3.2,12.55,79.0,32.54,22.39
2018,4,28,18,30,164.0,30.0,2.9,12.1,42.0,23.77,9.63
2018,4,28,18,45,86.5,16.0,2.6,11.6,22.0,15.25,0.0
2018,4,28,19,0,9.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.3,10.9,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.6,9.9,11.5,9.05,0.0
2018,4,29,5,30,91.0,19.0,1.9,10.4,23.0,39.85,0.0
2018,4,29,5,45,200.0,34.0,2.15,10.9,57.5,112.51,74.93
2018,4,29,6,0,309.0,49.0,2.4,11.4,92.0,178.97,137.68
2018,4,29,6,15,393.0,59.0,2.55,11.8,137.5,241.84,194.11
2018,4,29,6,30,477.0,69.0,2.7,12.2,183.0,316.88,259.91
2018,4,29,6,45,535.5,76.0,2.85,12.55,233.0,382.01,316.47
2018,4,29,7,0,594.0,83.0,3.0,12.9,283.0,452.09,375.38
2018,4,29,7,15,637.0,88.0,3.05,13.2,335.0,514.78,426.49
2018,4,29,7,30,680.0,93.0,3.1,13.5,387.0,580.03,477.98
2018,4,29,7,45,713.0,96.5,3.2,13.85,438.0,638.5,522.78
2018,4,29,8,0,746.0,100.0,3.3,14.2,489.0,694.86,563.39
2018,4,29,8,15,768.5,103.5,3.35,14.55,537.5,746.28,599.17
2018,4,29,8,30,791.0,107.0,3.4,14.9,586.0,796.89,633.74
2018,4,29,8,45,808.0,109.5,3.45,15.25,630.5,840.47,662.66
2018,4,29,9,0,825.0,112.0,3.5,15.6,675.0,882.25,689.98
2018,4,29,9,15,838.0,114.5,3.55,15.95,715.0,918.28,712.94
2018,4,29,9,30,851.0,117.0,3.6,16.3,755.0,943.73,728.39
2018,4,29,9,45,861.0,118.5,3.6,16.65,789.0,970.29,744.31
2018,4,29,10,0,871.0,120.0,3.6,17.0,823.0,993.86,758.12
2018,4,29,10,15,875.5,124.0,3.65,17.15,850.5,1011.49,768.83
2018,4,29,10,30,880.0,128.0,3.7,17.3,878.0,1025.67,777.33
2018,4,29,10,45,881.5,131.0,3.7,17.45,897.5,1032.25,780.44
2018,4,29,11,0,883.0,134.0,3.7,17.6,917.0,1035.26,781.33
2018,4,29,11,15,885.5,135.0,3.75,17.7,930.0,1033.64,779.78
2018,4,29,11,30,888.0,136.0,3.8,17.8,943.0,1028.48,776.01
2018,4,29,11,45,887.5,136.5,3.8,17.9,947.0,1016.36,767.32
2018,4,29,12,0,887.0,137.0,3.8,18.0,951.0,1000.84,756.49
2018,4,29,12,15,890.0,134.5,3.8,17.95,949.0,982.39,744.21
2018,4,29,12,30,893.0,132.0,3.8,17.9,947.0,960.61,729.73
2018,4,29,12,45,895.0,128.5,3.75,17.9,937.5,933.69,711.31
2018,4,29,13,0,897.0,125.0,3.7,17.9,928.0,903.65,690.77
2018,4,29,13,15,894.5,123.5,3.7,17.8,911.0,868.72,667.33
2018,4,29,13,30,892.0,122.0,3.7,17.7,894.0,831.14,641.91
2018,4,29,13,45,888.0,120.0,3.7,17.6,870.0,789.48,613.37
2018,4,29,14,0,884.0,118.0,3.7,17.5,846.0,745.61,582.98
2018,4,29,14,15,841.5,130.5,3.7,17.45,802.0,687.92,539.67
2018,4,29,14,30,799.0,143.0,3.7,17.4,758.0,630.75,495.63
2018,4,29,14,45,729.5,160.5,3.75,17.35,701.0,563.09,442.79
2018,4,29,15,0,660.0,178.0,3.8,17.3,644.0,501.7,393.78
2018,4,29,15,15,717.0,147.5,3.8,17.3,625.5,462.16,360.69
2018,4,29,15,30,774.0,117.0,3.8,17.3,607.0,418.73,322.56
2018,4,29,15,45,707.0,125.0,3.85,17.05,546.5,352.52,266.9
2018,4,29,16,0,640.0,133.0,3.9,16.8,486.0,295.99,218.67
2018,4,29,16,15,468.0,155.5,3.9,16.6,400.5,234.03,170.34
2018,4,29,16,30,296.0,178.0,3.9,16.4,315.0,194.64,143.36
2018,4,29,16,45,393.0,141.0,3.9,16.15,300.0,150.84,103.8
2018,4,29,17,0,490.0,104.0,3.9,15.9,285.0,100.35,64.53
2018,4,29,17,15,449.0,93.0,3.8,15.4,239.5,65.72,52.86
2018,4,29,17,30,408.0,82.0,3.7,14.9,194.0,59.35,47.3
2018,4,29,17,45,346.5,68.5,3.6,14.4,149.5,50.67,39.47
2018,4,29,18,0,285.0,55.0,3.5,13.9,105.0,41.56,31.04
2018,4,29,18,15,222.5,42.0,3.45,13.45,73.0,32.42,22.27
2018,4,29,18,30,160.0,29.0,3.4,13.0,41.0,22.87,9.87
2018,4,29,18,45,86.5,15.5,3.4,12.5,21.5,14.77,0.0
2018,4,29,19,0,13.0,2.0,3.4,12.0,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,11.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,5,15,49.5,9.0,1.65,9.05,11.5,17.78,0.0
2018,4,30,5,30,99.0,18.0,1.9,9.7,23.0,49.91,0.0
2018,4,30,5,45,187.0,31.5,2.2,10.3,54.0,105.23,71.48
2018,4,30,6,0,275.0,45.0,2.5,10.9,85.0,162.13,125.17
2018,4,30,6,15,332.5,58.5,2.55,11.35,126.0,216.66,174.54
2018,4,30,6,30,390.0,72.0,2.6,11.8,167.0,277.35,228.29
2018,4,30,6,45,400.5,88.0,2.65,12.3,205.5,322.18,267.63
2018,4,30,7,0,411.0,104.0,2.7,12.8,244.0,367.33,305.7
2018,4,30,7,15,373.0,131.0,2.7,13.25,274.0,394.89,327.47
2018,4,30,7,30,335.0,158.0,2.7,13.7,304.0,406.92,335.97
2018,4,30,7,45,248.5,191.0,2.7,14.15,306.5,396.92,325.17
2018,4,30,8,0,162.0,224.0,2.7,14.6,309.0,367.15,298.36
2018,4,30,8,15,156.0,246.5,2.7,14.9,334.5,392.45,317.0
2018,4,30,8,30,150.0,269.0,2.7,15.2,360.0,416.71,334.26
2018,4,30,8,45,129.0,285.5,2.7,15.55,368.0,420.12,334.8
2018,4,30,9,0,108.0,302.0,2.7,15.9,376.0,408.84,324.25
2018,4,30,9,15,233.0,310.0,2.75,16.15,481.5,560.54,441.66
2018,4,30,9,30,358.0,318.0,2.8,16.4,587.0,691.52,538.93
2018,4,30,9,45,355.5,334.0,2.85,16.6,611.5,711.78,551.17
2018,4,30,10,0,353.0,350.0,2.9,16.8,636.0,730.3,562.94
2018,4,30,10,15,434.5,334.0,2.95,17.0,697.5,808.19,619.12
2018,4,30,10,30,516.0,318.0,3.0,17.2,759.0,874.3,665.85
2018,4,30,10,45,522.0,326.0,3.05,17.4,781.0,888.18,674.0
2018,4,30,11,0,528.0,334.0,3.1,17.6,803.0,899.6,680.94
2018,4,30,11,15,560.0,318.0,3.15,17.65,822.0,909.82,688.7
2018,4,30,11,30,592.0,302.0,3.2,17.7,841.0,918.32,695.3
2018,4,30,11,45,660.0,264.0,3.25,17.8,868.0,937.05,710.04
2018,4,30,12,0,728.0,226.0,3.3,17.9,895.0,950.61,719.68
2018,4,30,12,15,771.5,202.5,3.4,17.95,910.0,945.2,716.45
2018,4,30,12,30,815.0,179.0,3.5,18.0,925.0,941.79,714.83
2018,4,30,12,45,848.0,160.0,3.55,18.05,928.5,928.29,706.02
2018,4,30,13,0,881.0,141.0,3.6,18.1,932.0,905.15,690.67
2018,4,30,13,15,876.0,140.5,3.65,18.1,914.0,869.49,666.77
2018,4,30,13,30,871.0,140.0,3.7,18.1,896.0,831.42,641.06
2018,4,30,13,45,864.0,138.5,3.75,18.1,870.5,788.66,611.78
2018,4,30,14,0,857.0,137.0,3.8,18.1,845.0,745.64,581.61
2018,4,30,14,15,848.0,134.5,3.85,18.0,812.5,696.24,545.03
2018,4,30,14,30,839.0,132.0,3.9,17.9,780.0,645.6,506.61
2018,4,30,14,45,827.5,129.0,3.9,17.85,742.0,592.09,464.75
2018,4,30,15,0,816.0,126.0,3.9,17.8,704.0,538.09,421.35
2018,4,30,15,15,800.0,123.0,3.9,17.8,661.0,481.77,374.85
2018,4,30,15,30,784.0,120.0,3.9,17.8,618.0,425.95,327.45
2018,4,30,15,45,765.5,115.0,3.9,17.5,571.0,368.25,277.77
2018,4,30,16,0,747.0,110.0,3.9,17.2,524.0,308.09,225.15
2018,4,30,16,15,723.5,105.0,3.9,16.95,475.0,251.72,175.33
2018,4,30,16,30,700.0,100.0,3.9,16.7,426.0,197.73,128.62
2018,4,30,16,45,662.5,94.5,3.85,16.45,374.0,144.36,86.68
2018,4,30,17,0,625.0,89.0,3.8,16.2,322.0,95.5,56.05
2018,4,30,17,15,576.0,82.0,3.7,15.65,271.0,56.92,45.04
2018,4,30,17,30,527.0,75.0,3.6,15.1,220.0,54.24,42.75
2018,4,30,17,45,459.5,65.5,3.55,14.55,173.0,49.14,38.11
2018,4,30,18,0,392.0,56.0,3.5,14.0,126.0,43.78,33.01
2018,4,30,18,15,288.0,43.5,3.45,13.45,86.0,33.64,23.4
2018,4,30,18,30,184.0,31.0,3.4,12.9,46.0,24.48,11.73
2018,4,30,18,45,98.5,17.5,3.35,12.4,25.0,16.68,0.0
2018,4,30,19,0,13.0,4.0,3.3,11.9,4.0,0.0,0.0
2018,4,30,19,15,6.5,2.0,3.25,11.6,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,1,5,15,22.5,9.5,1.9,8.6,10.5,13.27,0.0
2018,5,1,5,30,45.0,19.0,2.2,9.3,21.0,35.23,0.0
2018,5,1,5,45,113.5,35.0,2.55,10.05,49.5,81.63,56.07
2018,5,1,6,0,182.0,51.0,2.9,10.8,78.0,129.84,100.41
2018,5,1,6,15,291.5,63.5,2.9,11.4,126.5,205.97,166.36
2018,5,1,6,30,401.0,76.0,2.9,12.0,175.0,287.63,236.91
2018,5,1,6,45,386.5,94.5,2.85,12.65,208.0,322.78,267.85
2018,5,1,7,0,372.0,113.0,2.8,13.3,241.0,355.58,295.3
2018,5,1,7,15,483.0,114.0,2.75,13.95,308.0,444.49,367.82
2018,5,1,7,30,594.0,115.0,2.7,14.6,375.0,548.38,449.28
2018,5,1,7,45,662.0,112.5,2.65,15.25,435.0,621.7,504.31
2018,5,1,8,0,730.0,110.0,2.6,15.9,495.0,698.62,559.35
2018,5,1,8,15,754.0,113.0,2.65,16.4,543.5,749.92,593.87
2018,5,1,8,30,778.0,116.0,2.7,16.9,592.0,797.25,625.04
2018,5,1,8,45,797.5,118.0,2.7,17.45,637.0,841.95,653.39
2018,5,1,9,0,817.0,120.0,2.7,18.0,682.0,885.04,680.12
2018,5,1,9,15,836.0,120.5,2.75,18.45,724.0,924.06,704.31
2018,5,1,9,30,855.0,121.0,2.8,18.9,766.0,960.85,726.78
2018,5,1,9,45,872.0,118.0,2.8,19.35,801.5,981.06,737.49
2018,5,1,10,0,889.0,115.0,2.8,19.8,837.0,1006.72,751.99
2018,5,1,10,15,897.0,116.0,2.8,20.15,865.0,1024.79,761.65
2018,5,1,10,30,905.0,117.0,2.8,20.5,893.0,1039.46,769.19
2018,5,1,10,45,911.0,117.5,2.85,20.85,914.0,1048.08,773.37
2018,5,1,11,0,917.0,118.0,2.9,21.2,935.0,1053.09,775.38
2018,5,1,11,15,920.0,118.5,2.85,21.45,948.0,1051.44,772.53
2018,5,1,11,30,923.0,119.0,2.8,21.7,961.0,1046.13,767.5
2018,5,1,11,45,924.0,119.5,2.8,22.0,966.5,1035.22,759.34
2018,5,1,12,0,925.0,120.0,2.8,22.3,972.0,1020.75,749.05
2018,5,1,12,15,926.0,118.5,2.85,22.45,969.5,1000.79,736.19
2018,5,1,12,30,927.0,117.0,2.9,22.6,967.0,977.46,721.17
2018,5,1,12,45,895.5,133.0,2.95,22.75,946.5,938.66,695.88
2018,5,1,13,0,864.0,149.0,3.0,22.9,926.0,898.03,669.29
2018,5,1,13,15,751.5,206.0,3.1,22.95,872.5,835.5,628.03
2018,5,1,13,30,639.0,263.0,3.2,23.0,819.0,768.32,579.64
2018,5,1,13,45,673.5,238.5,3.3,23.0,809.5,742.22,562.91
2018,5,1,14,0,708.0,214.0,3.4,23.0,800.0,711.65,542.18
2018,5,1,14,15,651.5,227.0,3.55,22.85,750.5,650.04,497.43
2018,5,1,14,30,595.0,240.0,3.7,22.7,701.0,591.8,454.31
2018,5,1,14,45,668.0,196.5,3.85,22.55,690.5,560.96,432.03
2018,5,1,15,0,741.0,153.0,4.0,22.4,680.0,521.76,401.86
2018,5,1,15,15,649.0,172.5,4.0,22.4,613.5,453.4,347.39
2018,5,1,15,30,557.0,192.0,4.0,22.4,547.0,393.15,298.86
2018,5,1,15,45,438.5,207.5,4.3,21.6,474.0,329.17,249.08
2018,5,1,16,0,320.0,223.0,4.6,20.8,401.0,280.71,212.09
2018,5,1,16,15,349.5,194.5,4.8,20.1,372.0,242.18,179.12
2018,5,1,16,30,379.0,166.0,5.0,19.4,343.0,196.14,139.72
2018,5,1,16,45,408.0,140.5,5.15,18.7,311.0,152.97,103.94
2018,5,1,17,0,437.0,115.0,5.3,18.0,279.0,106.89,70.63
2018,5,1,17,15,494.5,92.0,5.35,17.1,251.0,64.9,51.79
2018,5,1,17,30,552.0,69.0,5.4,16.2,223.0,49.02,37.93
2018,5,1,17,45,476.0,60.5,5.45,15.35,173.5,44.54,33.92
2018,5,1,18,0,400.0,52.0,5.5,14.5,124.0,39.84,29.5
2018,5,1,18,15,300.0,41.0,5.3,13.9,85.0,31.58,21.62
2018,5,1,18,30,200.0,30.0,5.1,13.3,46.0,23.61,11.68
2018,5,1,18,45,109.0,17.0,4.9,12.7,25.0,16.2,0.0
2018,5,1,19,0,18.0,4.0,4.7,12.1,4.0,0.0,0.0
2018,5,1,19,15,9.0,2.0,4.6,11.85,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,2,5,15,50.0,12.0,2.05,10.85,14.5,20.88,0.0
2018,5,2,5,30,100.0,24.0,2.1,11.1,29.0,55.57,0.0
2018,5,2,5,45,205.0,39.0,2.15,11.35,65.0,120.08,84.56
2018,5,2,6,0,310.0,54.0,2.2,11.6,101.0,186.01,144.33
2018,5,2,6,15,389.0,65.0,2.15,11.85,147.0,248.51,200.05
2018,5,2,6,30,468.0,76.0,2.1,12.1,193.0,321.87,263.88
2018,5,2,6,45,524.0,84.5,2.05,12.4,243.5,387.15,319.57
2018,5,2,7,0,580.0,93.0,2.0,12.7,294.0,457.11,377.11
2018,5,2,7,15,622.0,99.0,1.95,13.1,346.0,519.83,426.75
2018,5,2,7,30,664.0,105.0,1.9,13.5,398.0,584.97,476.44
2018,5,2,7,45,695.5,109.5,1.85,13.9,449.0,642.9,518.86
2018,5,2,8,0,727.0,114.0,1.8,14.3,500.0,701.5,559.57
2018,5,2,8,15,752.5,117.0,1.75,14.95,549.0,753.88,593.44
2018,5,2,8,30,778.0,120.0,1.7,15.6,598.0,802.16,623.51
2018,5,2,8,45,799.5,120.5,1.7,16.25,643.0,846.93,650.94
2018,5,2,9,0,821.0,121.0,1.7,16.9,688.0,890.15,676.81
2018,5,2,9,15,836.5,122.5,1.7,17.45,728.5,927.12,698.29
2018,5,2,9,30,852.0,124.0,1.7,18.0,769.0,961.69,717.95
2018,5,2,9,45,865.5,123.0,1.75,18.5,803.5,980.49,727.91
2018,5,2,10,0,879.0,122.0,1.8,19.0,838.0,1004.72,741.63
2018,5,2,10,15,887.0,123.5,1.9,19.4,866.0,1023.1,752.45
2018,5,2,10,30,895.0,125.0,2.0,19.8,894.0,1038.12,761.22
2018,5,2,10,45,900.0,124.5,2.15,20.2,913.5,1044.54,765.19
2018,5,2,11,0,905.0,124.0,2.3,20.6,933.0,1047.41,767.01
2018,5,2,11,15,908.5,124.5,2.5,20.9,946.0,1046.22,767.12
2018,5,2,11,30,912.0,125.0,2.7,21.2,959.0,1041.42,764.89
2018,5,2,11,45,913.5,125.0,2.9,21.45,964.5,1030.55,758.82
2018,5,2,12,0,915.0,125.0,3.1,21.7,970.0,1016.16,750.42
2018,5,2,12,15,916.5,123.0,3.25,21.85,967.5,996.34,738.26
2018,5,2,12,30,918.0,121.0,3.4,22.0,965.0,973.17,723.83
2018,5,2,12,45,919.5,118.5,3.55,22.1,955.5,946.24,706.92
2018,5,2,13,0,921.0,116.0,3.7,22.2,946.0,916.13,687.73
2018,5,2,13,15,918.0,115.0,3.75,22.2,929.0,880.61,664.37
2018,5,2,13,30,915.0,114.0,3.8,22.2,912.0,842.42,639.02
2018,5,2,13,45,909.5,112.5,3.9,22.2,886.5,799.34,610.25
2018,5,2,14,0,904.0,111.0,4.0,22.2,861.0,754.14,579.62
2018,5,2,14,15,895.5,109.5,4.05,22.05,829.0,705.0,544.46
2018,5,2,14,30,887.0,108.0,4.1,21.9,797.0,654.42,506.59
2018,5,2,14,45,876.5,106.0,4.15,21.75,759.0,601.04,465.55
2018,5,2,15,0,866.0,104.0,4.2,21.6,721.0,546.9,422.68
2018,5,2,15,15,852.0,101.5,4.2,21.6,678.0,490.16,376.22
2018,5,2,15,30,838.0,99.0,4.2,21.6,635.0,430.25,326.04
2018,5,2,15,45,820.0,96.0,4.35,21.0,588.0,371.68,276.41
2018,5,2,16,0,802.0,93.0,4.5,20.4,541.0,314.28,226.41
2018,5,2,16,15,778.0,89.5,4.55,19.9,491.0,256.45,175.65
2018,5,2,16,30,754.0,86.0,4.6,19.4,441.0,201.0,127.91
2018,5,2,16,45,721.0,81.5,4.6,18.9,389.0,146.29,84.87
2018,5,2,17,0,688.0,77.0,4.6,18.4,337.0,90.86,49.17
2018,5,2,17,15,633.5,72.5,4.45,17.7,284.0,49.16,37.82
2018,5,2,17,30,579.0,68.0,4.3,17.0,231.0,48.11,37.01
2018,5,2,17,45,510.0,60.0,4.15,16.35,182.0,44.02,33.34
2018,5,2,18,0,441.0,52.0,4.0,15.7,133.0,39.74,29.3
2018,5,2,18,15,344.0,41.5,3.85,15.1,92.5,32.87,22.69
2018,5,2,18,30,247.0,31.0,3.7,14.5,52.0,25.64,13.64
2018,5,2,18,45,137.0,18.0,3.5,13.95,28.5,17.16,0.0
2018,5,2,19,0,27.0,5.0,3.3,13.4,5.0,0.0,0.0
2018,5,2,19,15,13.5,2.5,3.25,13.15,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,3,5,15,60.0,11.0,2.65,10.1,14.5,21.9,0.0
2018,5,3,5,30,120.0,22.0,2.9,10.6,29.0,61.55,2.05
2018,5,3,5,45,184.5,37.0,3.2,11.1,59.5,111.29,79.14
2018,5,3,6,0,249.0,52.0,3.5,11.6,90.0,161.79,125.98
2018,5,3,6,15,191.0,72.0,3.5,12.0,108.0,167.3,134.93
2018,5,3,6,30,133.0,92.0,3.5,12.4,126.0,165.53,135.6
2018,5,3,6,45,97.0,109.0,3.55,12.8,136.5,171.38,141.18
2018,5,3,7,0,61.0,126.0,3.6,13.2,147.0,165.42,135.86
2018,5,3,7,15,59.5,150.5,3.55,13.6,174.0,193.2,158.67
2018,5,3,7,30,58.0,175.0,3.5,14.0,201.0,220.6,180.58
2018,5,3,7,45,72.5,195.0,3.5,14.4,231.0,254.0,207.41
2018,5,3,8,0,87.0,215.0,3.5,14.8,261.0,288.44,234.65
2018,5,3,8,15,86.0,238.5,3.55,15.2,287.5,315.33,254.95
2018,5,3,8,30,85.0,262.0,3.6,15.6,314.0,341.8,274.64
2018,5,3,8,45,120.5,287.0,3.6,15.95,367.0,413.72,330.54
2018,5,3,9,0,156.0,312.0,3.6,16.3,420.0,475.36,377.33
2018,5,3,9,15,249.0,317.0,3.65,16.65,501.0,582.57,459.36
2018,5,3,9,30,342.0,322.0,3.7,17.0,582.0,680.37,532.16
2018,5,3,9,45,492.0,276.5,3.75,17.3,668.5,794.35,617.03
2018,5,3,10,0,642.0,231.0,3.8,17.6,755.0,903.75,696.25
2018,5,3,10,15,759.0,183.0,3.9,17.9,822.5,974.55,743.4
2018,5,3,10,30,876.0,135.0,4.0,18.2,890.0,1029.72,779.45
2018,5,3,10,45,897.5,127.5,4.05,18.45,916.5,1045.28,788.35
2018,5,3,11,0,919.0,120.0,4.1,18.7,943.0,1057.43,795.37
2018,5,3,11,15,923.0,119.5,4.1,18.9,956.0,1055.67,792.98
2018,5,3,11,30,927.0,119.0,4.1,19.1,969.0,1050.27,788.4
2018,5,3,11,45,930.0,119.0,4.15,19.35,975.5,1040.74,781.38
2018,5,3,12,0,933.0,119.0,4.2,19.6,982.0,1027.6,772.08
2018,5,3,12,15,934.5,117.5,4.25,19.7,980.0,1007.99,758.94
2018,5,3,12,30,936.0,116.0,4.3,19.8,978.0,984.95,743.56
2018,5,3,12,45,929.0,118.5,4.3,19.9,966.0,954.85,723.1
2018,5,3,13,0,922.0,121.0,4.3,20.0,954.0,921.92,700.7
2018,5,3,13,15,925.0,116.0,4.35,20.05,938.0,887.54,677.6
2018,5,3,13,30,928.0,111.0,4.4,20.1,922.0,850.11,652.29
2018,5,3,13,45,922.0,110.0,4.4,20.15,896.5,806.67,622.29
2018,5,3,14,0,916.0,109.0,4.4,20.2,871.0,761.11,590.54
2018,5,3,14,15,906.5,108.5,4.4,20.15,838.5,711.75,554.56
2018,5,3,14,30,897.0,108.0,4.4,20.1,806.0,661.0,515.83
2018,5,3,14,45,862.5,113.5,4.4,20.0,758.5,600.18,468.51
2018,5,3,15,0,828.0,119.0,4.4,19.9,711.0,539.13,419.92
2018,5,3,15,15,822.5,110.0,4.4,19.9,668.0,481.85,372.91
2018,5,3,15,30,817.0,101.0,4.4,19.9,625.0,423.99,323.97
2018,5,3,15,45,811.5,97.0,4.3,19.55,585.0,370.18,276.96
2018,5,3,16,0,806.0,93.0,4.2,19.2,545.0,316.12,228.64
2018,5,3,16,15,778.0,91.0,4.1,18.8,494.5,258.46,177.85
2018,5,3,16,30,750.0,89.0,4.0,18.4,444.0,203.64,130.59
2018,5,3,16,45,717.0,85.0,3.95,18.0,392.5,145.18,84.28
