Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,15,803.5,123.0,5.3,20.7,684.0,489.73,379.64
2018,5,13,15,30,789.0,120.0,5.3,20.7,642.0,435.04,333.31
2018,5,13,15,45,771.5,116.0,5.25,20.0,596.0,378.98,285.58
2018,5,13,16,0,754.0,112.0,5.2,19.3,550.0,324.1,237.69
2018,5,13,16,15,733.0,107.0,5.15,18.85,502.0,264.69,185.63
2018,5,13,16,30,712.0,102.0,5.1,18.4,454.0,211.16,139.01
2018,5,13,16,45,682.0,96.0,5.0,17.9,403.5,157.94,95.87
2018,5,13,17,0,652.0,90.0,4.9,17.4,353.0,108.26,61.9
2018,5,13,17,15,608.5,84.0,4.75,16.85,302.5,62.13,49.36
2018,5,13,17,30,565.0,78.0,4.6,16.3,252.0,54.71,42.98
2018,5,13,17,45,504.0,70.0,4.45,15.8,203.5,50.97,39.68
2018,5,13,18,0,443.0,62.0,4.3,15.3,155.0,47.04,36.02
2018,5,13,18,15,349.0,51.5,4.1,14.8,112.5,39.23,28.72
2018,5,13,18,30,255.0,41.0,3.9,14.3,70.0,31.93,21.39
2018,5,13,18,45,154.0,26.5,3.65,13.8,41.5,20.99,5.06
2018,5,13,19,0,53.0,12.0,3.4,13.3,13.0,11.44,0.0
2018,5,13,19,15,26.5,6.0,3.35,13.1,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,4,45,5.5,2.0,2.85,10.45,2.0,0.0,0.0
2018,5,14,5,0,11.0,4.0,2.8,10.5,4.0,5.46,0.0
2018,5,14,5,15,59.5,14.5,2.9,10.8,19.5,29.52,0.0
2018,5,14,5,30,108.0,25.0,3.0,11.1,35.0,66.63,41.62
2018,5,14,5,45,155.0,34.5,3.1,11.4,58.5,97.99,72.78
2018,5,14,6,0,202.0,44.0,3.2,11.7,82.0,135.02,106.29
2018,5,14,6,15,117.5,47.0,3.15,12.15,70.5,105.41,84.2
2018,5,14,6,30,33.0,50.0,3.1,12.6,59.0,63.96,49.59
2018,5,14,6,45,31.5,88.0,3.1,13.0,98.0,104.41,84.16
2018,5,14,7,0,30.0,126.0,3.1,13.4,137.0,145.57,118.54
2018,5,14,7,15,201.0,144.0,3.05,13.9,237.0,291.57,241.71
2018,5,14,7,30,372.0,162.0,3.0,14.4,337.0,448.1,368.44
2018,5,14,7,45,395.5,175.0,3.0,14.9,379.5,496.11,404.43
2018,5,14,8,0,419.0,188.0,3.0,15.4,422.0,544.95,440.7
2018,5,14,8,15,513.5,177.0,3.0,15.9,489.0,625.15,501.57
2018,5,14,8,30,608.0,166.0,3.0,16.4,556.0,716.6,568.67
2018,5,14,8,45,697.5,149.5,3.05,16.85,626.0,796.35,623.95
2018,5,14,9,0,787.0,133.0,3.1,17.3,696.0,874.71,676.66
2018,5,14,9,15,811.0,131.5,3.2,17.75,739.0,914.98,702.15
2018,5,14,9,30,835.0,130.0,3.3,18.2,782.0,953.35,726.41
2018,5,14,9,45,817.0,145.0,3.4,18.65,805.5,966.79,733.5
2018,5,14,10,0,799.0,160.0,3.5,19.1,829.0,976.09,738.07
2018,5,14,10,15,827.5,150.5,3.65,19.4,862.5,1001.91,754.72
2018,5,14,10,30,856.0,141.0,3.8,19.7,896.0,1015.69,763.14
2018,5,14,10,45,861.0,142.5,3.95,20.0,916.0,1023.69,767.83
2018,5,14,11,0,866.0,144.0,4.1,20.3,936.0,1028.29,770.38
2018,5,14,11,15,869.5,144.0,4.25,20.45,948.5,1026.47,769.17
2018,5,14,11,30,873.0,144.0,4.4,20.6,961.0,1021.26,765.79
2018,5,14,11,45,874.5,144.0,4.55,20.8,966.0,1010.69,759.13
2018,5,14,12,0,876.0,144.0,4.7,21.0,971.0,996.83,750.42
2018,5,14,12,15,874.0,144.5,4.8,21.0,967.5,976.91,737.75
2018,5,14,12,30,872.0,145.0,4.9,21.0,964.0,953.97,723.01
2018,5,14,12,45,868.0,146.5,5.0,21.0,954.0,927.26,705.6
2018,5,14,13,0,864.0,148.0,5.1,21.0,944.0,897.85,686.21
2018,5,14,13,15,860.5,146.5,5.15,20.85,926.5,863.56,663.33
2018,5,14,13,30,857.0,145.0,5.2,20.7,909.0,826.86,638.57
2018,5,14,13,45,852.0,142.5,5.25,20.55,884.5,785.86,610.48
2018,5,14,14,0,847.0,140.0,5.3,20.4,860.0,744.38,581.48
2018,5,14,14,15,840.0,137.5,5.3,20.2,830.0,697.45,546.41
2018,5,14,14,30,833.0,135.0,5.3,20.0,800.0,649.17,509.52
2018,5,14,14,45,823.0,132.0,5.35,19.75,763.0,597.56,469.39
2018,5,14,15,0,813.0,129.0,5.4,19.5,726.0,545.33,427.63
2018,5,14,15,15,798.0,126.0,5.4,19.5,684.0,490.37,382.07
2018,5,14,15,30,783.0,123.0,5.4,19.5,642.0,435.81,335.66
2018,5,14,15,45,766.0,118.5,5.35,18.75,596.5,379.86,287.88
2018,5,14,16,0,749.0,114.0,5.3,18.0,551.0,321.14,236.82
2018,5,14,16,15,727.0,109.5,5.2,17.5,503.0,266.04,187.99
2018,5,14,16,30,705.0,105.0,5.1,17.0,455.0,213.11,141.68
2018,5,14,16,45,674.5,99.0,5.05,16.5,404.5,160.23,98.58
2018,5,14,17,0,644.0,93.0,5.0,16.0,354.0,110.96,64.54
2018,5,14,17,15,600.5,87.0,4.85,15.5,304.0,65.3,45.25
2018,5,14,17,30,557.0,81.0,4.7,15.0,254.0,57.05,45.28
2018,5,14,17,45,496.5,73.0,4.6,14.45,206.0,53.42,42.09
2018,5,14,18,0,436.0,65.0,4.5,13.9,158.0,49.62,38.54
2018,5,14,18,15,345.5,53.5,4.25,13.45,115.0,40.74,30.25
2018,5,14,18,30,255.0,42.0,4.0,13.0,72.0,32.68,22.25
2018,5,14,18,45,152.5,27.5,3.8,12.55,43.0,21.77,6.75
2018,5,14,19,0,50.0,13.0,3.6,12.1,14.0,12.39,0.0
2018,5,14,19,15,25.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,4,45,5.5,2.0,1.85,10.45,2.0,0.0,0.0
2018,5,15,5,0,11.0,4.0,1.9,10.6,4.0,5.47,0.0
2018,5,15,5,15,61.0,14.0,2.15,11.1,19.0,29.29,0.0
2018,5,15,5,30,111.0,24.0,2.4,11.6,34.0,65.85,41.59
2018,5,15,5,45,170.0,34.0,2.65,12.1,60.5,102.05,75.76
2018,5,15,6,0,229.0,44.0,2.9,12.6,87.0,145.15,114.09
2018,5,15,6,15,131.5,48.5,2.9,13.0,75.0,113.19,90.46
2018,5,15,6,30,34.0,53.0,2.9,13.4,63.0,67.54,52.48
2018,5,15,6,45,23.5,87.0,2.85,13.85,94.5,98.96,79.16
2018,5,15,7,0,13.0,121.0,2.8,14.3,126.0,124.42,100.11
2018,5,15,7,15,10.5,138.5,2.75,14.75,143.0,140.46,112.94
2018,5,15,7,30,8.0,156.0,2.7,15.2,160.0,156.23,125.3
2018,5,15,7,45,22.5,186.5,2.6,15.6,199.0,197.69,158.88
2018,5,15,8,0,37.0,217.0,2.5,16.0,238.0,250.19,200.58
2018,5,15,8,15,113.5,241.0,2.5,16.5,312.5,349.24,279.84
2018,5,15,8,30,190.0,265.0,2.5,17.0,387.0,442.99,352.51
2018,5,15,8,45,371.5,241.5,2.5,17.45,501.0,605.73,477.24
2018,5,15,9,0,553.0,218.0,2.5,17.9,615.0,754.72,586.33
2018,5,15,9,15,695.5,172.5,2.55,18.3,699.0,857.07,656.87
2018,5,15,9,30,838.0,127.0,2.6,18.7,783.0,952.8,719.55
2018,5,15,9,45,844.5,129.5,2.7,19.15,814.5,967.96,727.26
2018,5,15,10,0,851.0,132.0,2.8,19.6,846.0,988.32,739.28
2018,5,15,10,15,857.5,133.5,2.9,19.9,872.0,1004.48,748.93
2018,5,15,10,30,864.0,135.0,3.0,20.2,898.0,1017.41,756.54
2018,5,15,10,45,868.0,136.5,3.15,20.55,917.5,1024.48,760.66
2018,5,15,11,0,872.0,138.0,3.3,20.9,937.0,1028.15,762.66
2018,5,15,11,15,874.5,138.0,3.45,21.1,948.5,1025.36,760.93
2018,5,15,11,30,877.0,138.0,3.6,21.3,960.0,1019.18,757.06
2018,5,15,11,45,879.0,138.0,3.8,21.5,965.0,1009.14,751.03
2018,5,15,12,0,881.0,138.0,4.0,21.7,970.0,995.78,742.79
2018,5,15,12,15,882.0,136.5,4.1,21.75,967.5,976.77,730.57
2018,5,15,12,30,883.0,135.0,4.2,21.8,965.0,954.64,716.26
2018,5,15,12,45,882.5,133.5,4.35,21.9,955.5,928.1,699.05
2018,5,15,13,0,882.0,132.0,4.5,22.0,946.0,898.68,679.95
2018,5,15,13,15,878.0,131.0,4.65,21.85,928.5,864.01,657.91
2018,5,15,13,30,874.0,130.0,4.8,21.7,911.0,826.92,633.85
2018,5,15,13,45,867.0,128.5,4.9,21.55,885.5,784.81,605.58
2018,5,15,14,0,860.0,127.0,5.0,21.4,860.0,740.86,575.59
2018,5,15,14,15,851.5,126.0,5.05,21.1,829.5,694.7,541.92
2018,5,15,14,30,843.0,125.0,5.1,20.8,799.0,647.22,506.13
2018,5,15,14,45,831.5,123.0,5.15,20.5,762.0,594.75,465.61
2018,5,15,15,0,820.0,121.0,5.2,20.2,725.0,542.34,423.94
2018,5,15,15,15,694.5,159.0,5.2,20.2,650.0,468.07,363.72
2018,5,15,15,30,569.0,197.0,5.2,20.2,575.0,407.36,313.99
2018,5,15,15,45,607.5,167.5,5.2,19.25,545.5,361.3,275.13
2018,5,15,16,0,646.0,138.0,5.2,18.3,516.0,310.49,230.62
2018,5,15,16,15,670.0,120.5,5.1,17.75,482.5,261.75,186.32
2018,5,15,16,30,694.0,103.0,5.0,17.2,449.0,210.2,139.7
2018,5,15,16,45,664.5,97.5,4.95,16.65,400.0,158.55,97.53
2018,5,15,17,0,635.0,92.0,4.9,16.1,351.0,110.37,64.1
2018,5,15,17,15,590.0,85.5,4.8,15.65,300.0,64.81,44.24
2018,5,15,17,30,545.0,79.0,4.7,15.2,249.0,55.18,43.59
2018,5,15,17,45,463.5,71.5,4.55,14.75,197.5,51.86,40.66
2018,5,15,18,0,382.0,64.0,4.4,14.3,146.0,47.54,36.65
2018,5,15,18,15,307.0,52.0,4.2,14.0,107.0,39.43,29.06
2018,5,15,18,30,232.0,40.0,4.0,13.7,68.0,30.96,20.82
2018,5,15,18,45,140.0,26.0,3.85,13.35,40.5,20.47,6.93
2018,5,15,19,0,48.0,12.0,3.7,13.0,13.0,11.44,0.0
2018,5,15,19,15,24.0,6.0,3.55,12.85,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,1.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,16,5,0,2.0,2.0,2.2,11.0,2.0,2.21,0.0
2018,5,16,5,15,36.5,10.0,2.45,11.45,13.5,19.43,0.0
2018,5,16,5,30,71.0,18.0,2.7,11.9,25.0,41.61,24.6
2018,5,16,5,45,35.5,18.5,2.95,12.4,22.0,30.64,19.32
2018,5,16,6,0,0.0,19.0,3.2,12.9,19.0,17.61,9.38
2018,5,16,6,15,28.5,34.0,3.2,13.35,42.0,47.69,35.21
2018,5,16,6,30,57.0,49.0,3.2,13.8,65.0,78.97,62.33
2018,5,16,6,45,154.0,92.0,3.2,14.25,148.0,188.22,155.37
2018,5,16,7,0,251.0,135.0,3.2,14.7,231.0,301.76,249.63
2018,5,16,7,15,241.5,151.0,3.2,15.15,254.0,325.2,267.89
2018,5,16,7,30,232.0,167.0,3.2,15.6,277.0,347.16,284.61
2018,5,16,7,45,225.0,181.0,3.15,16.05,297.5,367.21,299.36
2018,5,16,8,0,218.0,195.0,3.1,16.5,318.0,386.02,312.75
2018,5,16,8,15,289.5,217.0,3.15,16.9,395.0,475.93,382.78
2018,5,16,8,30,361.0,239.0,3.2,17.3,472.0,570.09,453.78
2018,5,16,8,45,449.5,234.0,3.2,17.7,544.0,665.79,524.44
2018,5,16,9,0,538.0,229.0,3.2,18.1,616.0,753.02,587.22
2018,5,16,9,15,577.0,228.0,3.25,18.4,663.0,805.66,623.39
2018,5,16,9,30,616.0,227.0,3.3,18.7,710.0,854.07,656.36
2018,5,16,9,45,527.5,277.5,3.4,19.0,703.5,827.98,633.75
2018,5,16,10,0,439.0,328.0,3.5,19.3,697.0,800.24,610.36
2018,5,16,10,15,500.0,317.0,3.55,19.45,749.5,852.71,648.0
2018,5,16,10,30,561.0,306.0,3.6,19.6,802.0,904.07,683.83
2018,5,16,10,45,704.0,233.5,3.6,19.75,870.0,975.83,734.69
2018,5,16,11,0,847.0,161.0,3.6,19.9,938.0,1035.87,773.45
2018,5,16,11,15,844.0,164.0,3.55,20.0,947.0,1030.36,768.13
2018,5,16,11,30,841.0,167.0,3.5,20.1,956.0,1021.47,761.25
2018,5,16,11,45,833.0,172.0,3.45,20.2,957.0,1006.39,750.38
2018,5,16,12,0,825.0,177.0,3.4,20.3,958.0,988.21,737.6
2018,5,16,12,15,853.5,162.5,3.4,20.4,968.0,982.49,733.67
2018,5,16,12,30,882.0,148.0,3.4,20.5,978.0,966.03,722.51
2018,5,16,12,45,831.5,171.0,3.45,20.6,947.0,924.16,694.62
2018,5,16,13,0,781.0,194.0,3.5,20.7,916.0,874.85,661.56
2018,5,16,13,15,736.5,210.5,3.6,20.75,881.0,827.23,629.72
2018,5,16,13,30,692.0,227.0,3.7,20.8,846.0,776.96,594.03
2018,5,16,13,45,715.0,210.5,3.75,20.8,835.0,748.49,574.59
2018,5,16,14,0,738.0,194.0,3.8,20.8,824.0,716.45,551.99
2018,5,16,14,15,749.0,180.5,3.85,20.65,800.0,675.46,522.45
2018,5,16,14,30,760.0,167.0,3.9,20.5,776.0,633.19,491.16
2018,5,16,14,45,796.0,146.0,3.95,20.35,757.5,595.49,462.49
2018,5,16,15,0,832.0,125.0,4.0,20.2,739.0,552.8,428.81
2018,5,16,15,15,817.5,122.0,4.0,20.2,696.5,497.21,383.52
2018,5,16,15,30,803.0,119.0,4.0,20.2,654.0,441.93,337.26
2018,5,16,15,45,785.5,115.0,4.1,19.7,608.0,385.25,289.42
2018,5,16,16,0,768.0,111.0,4.2,19.2,562.0,329.73,241.29
2018,5,16,16,15,747.0,106.0,4.2,18.8,513.0,269.71,188.98
2018,5,16,16,30,726.0,101.0,4.2,18.4,464.0,215.52,141.86
2018,5,16,16,45,697.0,95.5,4.2,18.0,413.5,162.11,98.36
2018,5,16,17,0,668.0,90.0,4.2,17.6,363.0,112.09,63.66
2018,5,16,17,15,628.0,83.5,4.15,17.1,312.5,64.67,42.83
2018,5,16,17,30,588.0,77.0,4.1,16.6,262.0,53.51,41.87
2018,5,16,17,45,531.5,69.0,4.05,16.05,213.5,49.71,38.55
2018,5,16,18,0,475.0,61.0,4.0,15.5,165.0,45.7,34.86
2018,5,16,18,15,390.0,51.0,3.8,14.95,121.5,39.57,29.1
2018,5,16,18,30,305.0,41.0,3.6,14.4,78.0,31.8,21.54
2018,5,16,18,45,192.0,27.5,3.4,13.85,47.0,21.69,8.49
2018,5,16,19,0,79.0,14.0,3.2,13.3,16.0,13.34,0.0
2018,5,16,19,15,39.5,7.0,3.1,13.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,10.05,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.3,8.0,12.8,0.0
2018,5,17,5,15,131.0,22.0,2.05,11.0,33.0,56.38,0.0
2018,5,17,5,30,228.0,36.0,2.4,11.7,58.0,111.84,74.84
2018,5,17,5,45,321.5,47.0,2.7,12.35,98.0,166.61,125.62
2018,5,17,6,0,415.0,58.0,3.0,13.0,138.0,234.23,185.05
2018,5,17,6,15,479.5,65.5,3.05,13.65,184.5,294.69,238.62
2018,5,17,6,30,544.0,73.0,3.1,14.3,231.0,361.32,296.04
2018,5,17,6,45,590.0,79.0,3.15,14.9,280.5,422.16,347.24
2018,5,17,7,0,636.0,85.0,3.2,15.5,330.0,486.51,399.54
2018,5,17,7,15,669.0,90.5,3.15,16.05,380.5,545.13,445.4
2018,5,17,7,30,702.0,96.0,3.1,16.6,431.0,605.26,490.84
2018,5,17,7,45,726.5,100.0,3.05,17.2,479.5,658.59,529.2
2018,5,17,8,0,751.0,104.0,3.0,17.8,528.0,709.43,563.49
2018,5,17,8,15,770.0,107.5,3.0,18.2,574.5,757.47,595.63
2018,5,17,8,30,789.0,111.0,3.0,18.6,621.0,804.47,626.43
2018,5,17,8,45,804.5,113.0,2.95,19.05,663.5,845.36,651.96
2018,5,17,9,0,820.0,115.0,2.9,19.5,706.0,884.42,675.82
2018,5,17,9,15,832.5,117.0,2.95,19.95,744.5,918.6,696.73
2018,5,17,9,30,845.0,119.0,3.0,20.4,783.0,942.46,710.51
2018,5,17,9,45,855.5,119.5,3.0,20.8,816.0,967.74,725.05
2018,5,17,10,0,866.0,120.0,3.0,21.2,849.0,990.14,737.59
2018,5,17,10,15,872.0,121.5,3.1,21.55,875.0,1006.07,746.84
2018,5,17,10,30,878.0,123.0,3.2,21.9,901.0,1018.71,754.04
2018,5,17,10,45,881.5,124.0,3.3,22.25,919.5,1024.94,757.12
2018,5,17,11,0,885.0,125.0,3.4,22.6,938.0,1027.74,758.09
2018,5,17,11,15,887.5,125.5,3.5,22.85,950.0,1025.55,756.21
2018,5,17,11,30,890.0,126.0,3.6,23.1,962.0,1019.93,752.2
2018,5,17,11,45,891.0,126.5,3.75,23.3,967.0,1009.41,745.55
2018,5,17,12,0,892.0,127.0,3.9,23.5,972.0,995.56,736.75
2018,5,17,12,15,893.5,125.0,4.05,23.55,969.5,976.49,724.91
2018,5,17,12,30,895.0,123.0,4.2,23.6,967.0,954.25,710.93
2018,5,17,12,45,896.0,120.5,4.4,23.65,957.5,927.97,694.4
2018,5,17,13,0,897.0,118.0,4.6,23.7,948.0,898.7,676.01
2018,5,17,13,15,893.5,116.5,4.75,23.55,930.5,863.71,653.83
2018,5,17,13,30,890.0,115.0,4.9,23.4,913.0,826.22,629.59
2018,5,17,13,45,884.5,114.5,5.05,23.3,889.0,785.79,602.77
2018,5,17,14,0,879.0,114.0,5.2,23.2,865.0,743.34,574.09
2018,5,17,14,15,872.0,112.0,5.3,22.9,834.5,696.68,540.93
2018,5,17,14,30,865.0,110.0,5.4,22.6,804.0,648.54,504.94
2018,5,17,14,45,855.5,107.5,5.5,22.35,767.5,597.25,465.41
2018,5,17,15,0,846.0,105.0,5.6,22.1,731.0,545.16,424.07
2018,5,17,15,15,832.5,103.0,5.6,22.1,689.5,491.05,379.35
2018,5,17,15,30,819.0,101.0,5.6,22.1,648.0,433.46,330.83
2018,5,17,15,45,803.5,97.5,5.6,21.3,603.0,377.25,283.07
2018,5,17,16,0,788.0,94.0,5.6,20.5,558.0,321.94,234.79
2018,5,17,16,15,766.0,91.0,5.55,19.95,510.0,266.54,185.81
2018,5,17,16,30,744.0,88.0,5.5,19.4,462.0,213.25,139.21
2018,5,17,16,45,714.5,84.0,5.4,18.9,412.0,160.44,96.04
2018,5,17,17,0,685.0,80.0,5.3,18.4,362.0,106.47,57.98
2018,5,17,17,15,644.5,75.5,5.15,17.85,312.0,59.66,37.64
2018,5,17,17,30,604.0,71.0,5.0,17.3,262.0,48.59,37.4
2018,5,17,17,45,525.5,65.5,4.85,16.75,210.5,46.6,35.69
2018,5,17,18,0,447.0,60.0,4.7,16.2,159.0,44.59,33.8
2018,5,17,18,15,381.0,50.5,4.55,15.8,119.5,38.93,28.45
2018,5,17,18,30,315.0,41.0,4.4,15.4,80.0,32.97,22.51
2018,5,17,18,45,200.5,28.0,4.2,14.95,49.0,22.06,9.37
2018,5,17,19,0,86.0,15.0,4.0,14.5,18.0,14.3,0.0
2018,5,17,19,15,43.0,7.5,3.95,14.25,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.7,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.8,8.0,12.21,0.0
2018,5,18,5,15,124.0,22.5,3.1,12.25,33.5,55.79,0.0
2018,5,18,5,30,218.0,37.0,3.3,12.7,59.0,110.33,74.39
2018,5,18,5,45,314.5,48.0,3.5,13.1,99.0,165.59,124.89
2018,5,18,6,0,411.0,59.0,3.7,13.5,139.0,233.95,184.9
2018,5,18,6,15,447.5,70.0,3.75,13.95,180.5,285.75,231.72
2018,5,18,6,30,484.0,81.0,3.8,14.4,222.0,340.89,280.03
2018,5,18,6,45,535.5,88.5,3.85,14.85,272.5,403.4,332.92
2018,5,18,7,0,587.0,96.0,3.9,15.3,323.0,470.07,387.57
2018,5,18,7,15,647.0,96.5,3.85,15.75,379.5,538.05,441.7
2018,5,18,7,30,707.0,97.0,3.8,16.2,436.0,609.91,497.17
2018,5,18,7,45,726.0,102.5,3.8,16.65,483.0,661.17,534.75
2018,5,18,8,0,745.0,108.0,3.8,17.1,530.0,709.26,567.98
2018,5,18,8,15,773.0,109.0,3.8,17.6,579.5,761.56,603.56
2018,5,18,8,30,801.0,110.0,3.8,18.1,629.0,813.42,638.06
2018,5,18,8,45,816.0,112.0,3.75,18.6,671.5,854.24,663.79
2018,5,18,9,0,831.0,114.0,3.7,19.1,714.0,893.15,687.84
2018,5,18,9,15,844.5,115.0,3.7,19.5,752.5,919.89,703.66
2018,5,18,9,30,858.0,116.0,3.7,19.9,791.0,951.49,722.82
2018,5,18,9,45,870.0,116.0,3.7,20.3,825.0,977.93,738.29
2018,5,18,10,0,882.0,116.0,3.7,20.7,859.0,1001.51,751.79
2018,5,18,10,15,889.0,116.5,3.75,21.05,885.5,1017.59,760.75
2018,5,18,10,30,896.0,117.0,3.8,21.4,912.0,1030.36,767.63
2018,5,18,10,45,901.5,117.0,3.85,21.75,931.5,1037.69,771.01
2018,5,18,11,0,907.0,117.0,3.9,22.1,951.0,1041.54,772.23
2018,5,18,11,15,909.5,117.5,4.0,22.3,963.5,1039.37,770.38
2018,5,18,11,30,912.0,118.0,4.1,22.5,976.0,1033.68,766.35
2018,5,18,11,45,913.5,118.0,4.15,22.75,981.0,1023.0,758.65
2018,5,18,12,0,915.0,118.0,4.2,23.0,986.0,1008.91,748.82
2018,5,18,12,15,911.5,120.0,4.35,23.05,982.5,988.68,736.1
2018,5,18,12,30,908.0,122.0,4.5,23.1,979.0,965.34,721.34
2018,5,18,12,45,901.5,124.0,4.65,23.1,967.5,936.32,703.2
2018,5,18,13,0,895.0,126.0,4.8,23.1,956.0,904.64,683.03
2018,5,18,13,15,892.5,125.0,4.9,22.95,939.5,871.0,661.35
2018,5,18,13,30,890.0,124.0,5.0,22.8,923.0,834.8,637.63
2018,5,18,13,45,805.0,165.5,5.1,22.65,873.5,774.79,596.59
2018,5,18,14,0,720.0,207.0,5.2,22.5,824.0,715.84,552.75
2018,5,18,14,15,748.5,184.5,5.2,22.2,805.5,679.32,526.8
2018,5,18,14,30,777.0,162.0,5.2,21.9,787.0,640.07,497.86
2018,5,18,14,45,733.0,172.0,5.25,21.65,740.0,581.24,452.5
2018,5,18,15,0,689.0,182.0,5.3,21.4,693.0,526.39,409.24
2018,5,18,15,15,712.5,159.5,5.3,21.4,661.5,478.53,370.22
2018,5,18,15,30,736.0,137.0,5.3,21.4,630.0,427.47,327.27
2018,5,18,15,45,741.0,125.5,5.35,20.5,592.0,375.9,283.58
2018,5,18,16,0,746.0,114.0,5.4,19.6,554.0,327.07,240.54
2018,5,18,16,15,694.5,115.0,5.4,19.05,497.0,265.53,187.97
2018,5,18,16,30,643.0,116.0,5.4,18.5,440.0,213.4,143.91
2018,5,18,16,45,657.5,102.0,5.4,18.0,403.0,163.77,101.56
2018,5,18,17,0,672.0,88.0,5.4,17.5,366.0,112.65,63.58
2018,5,18,17,15,626.0,83.5,5.3,16.95,315.0,66.47,43.03
2018,5,18,17,30,580.0,79.0,5.2,16.4,264.0,54.84,43.08
2018,5,18,17,45,514.0,71.5,5.1,15.85,214.0,51.52,40.19
2018,5,18,18,0,448.0,64.0,5.0,15.3,164.0,48.04,36.98
2018,5,18,18,15,371.0,54.0,4.85,14.85,122.5,40.91,30.33
2018,5,18,18,30,294.0,44.0,4.7,14.4,81.0,34.09,23.63
2018,5,18,18,45,185.0,29.5,4.5,14.0,49.5,23.24,10.84
2018,5,18,19,0,76.0,15.0,4.3,13.6,18.0,14.3,0.0
2018,5,18,19,15,38.0,7.5,4.25,13.35,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,4.25,11.7,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,4.2,11.8,8.0,11.46,0.0
2018,5,19,5,15,107.0,23.5,4.35,12.05,33.0,53.67,0.0
2018,5,19,5,30,189.0,39.0,4.5,12.3,58.0,104.94,71.75
2018,5,19,5,45,283.5,51.0,4.6,12.5,98.0,159.15,120.87
2018,5,19,6,0,378.0,63.0,4.7,12.7,138.0,224.26,178.38
2018,5,19,6,15,443.5,73.0,4.75,13.05,185.0,284.78,232.45
2018,5,19,6,30,509.0,83.0,4.8,13.4,232.0,355.31,293.85
2018,5,19,6,45,540.0,92.5,4.85,13.75,278.0,410.24,341.11
2018,5,19,7,0,571.0,102.0,4.9,14.1,324.0,467.24,388.65
2018,5,19,7,15,624.5,105.0,4.95,14.6,379.0,533.27,442.06
2018,5,19,7,30,678.0,108.0,5.0,15.1,434.0,602.65,496.64
2018,5,19,7,45,708.5,111.0,5.05,15.6,484.0,658.21,538.89
2018,5,19,8,0,739.0,114.0,5.1,16.1,534.0,714.3,579.29
2018,5,19,8,15,762.0,116.5,5.1,16.55,581.5,760.91,611.47
2018,5,19,8,30,785.0,119.0,5.1,17.0,629.0,809.87,644.87
2018,5,19,8,45,803.5,120.5,5.15,17.45,673.0,852.69,673.51
2018,5,19,9,0,822.0,122.0,5.2,17.9,717.0,893.84,700.63
2018,5,19,9,15,835.5,124.0,5.25,18.25,756.0,928.96,723.45
2018,5,19,9,30,849.0,126.0,5.3,18.6,795.0,961.63,744.41
2018,5,19,9,45,859.0,127.0,5.35,18.9,828.0,978.86,754.57
2018,5,19,10,0,869.0,128.0,5.4,19.2,861.0,1001.27,768.52
2018,5,19,10,15,874.5,130.0,5.45,19.45,887.5,1017.17,778.08
2018,5,19,10,30,880.0,132.0,5.5,19.7,914.0,1029.76,785.46
2018,5,19,10,45,883.5,134.5,5.6,19.9,934.0,1037.45,790.1
2018,5,19,11,0,887.0,137.0,5.7,20.1,954.0,1041.67,792.48
2018,5,19,11,15,887.0,139.5,5.8,20.2,965.5,1038.86,790.45
2018,5,19,11,30,887.0,142.0,5.9,20.3,977.0,1032.61,786.18
2018,5,19,11,45,885.5,143.5,5.95,20.35,981.0,1020.51,777.77
2018,5,19,12,0,884.0,145.0,6.0,20.4,985.0,1005.16,767.21
2018,5,19,12,15,882.0,146.5,6.05,20.4,982.5,986.17,754.35
2018,5,19,12,30,880.0,148.0,6.1,20.4,980.0,964.15,739.39
2018,5,19,12,45,875.0,149.0,6.15,20.35,969.0,936.04,720.28
2018,5,19,13,0,870.0,150.0,6.2,20.3,958.0,905.3,699.26
2018,5,19,13,15,865.0,150.5,6.2,20.15,941.0,871.61,676.07
2018,5,19,13,30,860.0,151.0,6.2,20.0,924.0,839.09,653.63
2018,5,19,13,45,851.5,151.0,6.2,19.9,899.0,796.96,623.9
2018,5,19,14,0,843.0,151.0,6.2,19.8,874.0,753.14,592.18
2018,5,19,14,15,835.5,148.5,6.2,19.6,843.5,706.26,556.77
2018,5,19,14,30,828.0,146.0,6.2,19.4,813.0,658.08,519.6
2018,5,19,14,45,817.5,143.5,6.15,19.2,777.0,607.09,479.25
2018,5,19,15,0,807.0,141.0,6.1,19.0,741.0,555.54,437.48
2018,5,19,15,15,792.0,138.0,6.1,19.0,699.0,501.09,392.17
2018,5,19,15,30,777.0,135.0,6.1,19.0,657.0,447.07,346.07
2018,5,19,15,45,757.5,131.5,6.0,18.45,611.0,387.74,295.42
2018,5,19,16,0,738.0,128.0,5.9,17.9,565.0,333.18,247.5
2018,5,19,16,15,710.0,125.0,5.85,17.4,516.0,278.52,199.34
2018,5,19,16,30,682.0,122.0,5.8,16.9,467.0,226.74,154.22
2018,5,19,16,45,643.0,117.5,5.75,16.45,415.5,175.33,112.35
2018,5,19,17,0,604.0,113.0,5.7,16.0,364.0,128.58,79.64
2018,5,19,17,15,553.0,107.0,5.6,15.45,313.0,85.23,59.41
2018,5,19,17,30,502.0,101.0,5.5,14.9,262.0,71.78,58.36
2018,5,19,17,45,341.0,88.0,5.4,14.35,189.0,63.69,51.26
2018,5,19,18,0,180.0,75.0,5.3,13.8,116.0,58.8,46.78
2018,5,19,18,15,93.5,54.5,5.15,13.4,75.5,46.08,35.09
2018,5,19,18,30,7.0,34.0,5.0,13.0,35.0,31.31,21.44
2018,5,19,18,45,4.0,22.0,4.85,12.6,22.5,20.4,9.36
2018,5,19,19,0,1.0,10.0,4.7,12.2,10.0,9.53,0.0
2018,5,19,19,15,0.5,5.0,4.65,12.1,5.0,4.77,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,4.5,3.5,3.95,11.75,3.5,0.0,0.0
2018,5,20,5,0,9.0,7.0,4.0,11.8,7.0,8.06,0.0
2018,5,20,5,15,47.0,22.0,4.05,11.9,26.5,34.42,0.0
2018,5,20,5,30,85.0,37.0,4.1,12.0,46.0,69.76,47.49
2018,5,20,5,45,91.5,49.0,4.15,12.1,63.5,84.09,63.03
2018,5,20,6,0,98.0,61.0,4.2,12.2,81.0,103.66,81.45
2018,5,20,6,15,72.5,81.5,4.2,12.4,98.5,120.04,96.81
2018,5,20,6,30,47.0,102.0,4.2,12.6,116.0,127.04,103.31
2018,5,20,6,45,67.0,127.0,4.2,12.8,151.0,166.49,136.94
2018,5,20,7,0,87.0,152.0,4.2,13.0,186.0,207.76,171.6
2018,5,20,7,15,112.5,173.5,4.15,13.15,224.0,258.87,213.91
2018,5,20,7,30,138.0,195.0,4.1,13.3,262.0,304.21,250.81
2018,5,20,7,45,136.0,219.5,4.1,13.5,291.0,334.76,274.5
2018,5,20,8,0,134.0,244.0,4.1,13.7,320.0,364.67,297.28
2018,5,20,8,15,188.5,264.0,4.1,13.8,381.0,434.58,353.01
2018,5,20,8,30,243.0,284.0,4.1,13.9,442.0,519.67,419.06
2018,5,20,8,45,361.5,270.5,4.05,14.05,523.5,615.29,493.85
2018,5,20,9,0,480.0,257.0,4.0,14.2,605.0,729.98,580.42
2018,5,20,9,15,482.5,272.0,4.05,14.3,637.5,759.96,600.46
2018,5,20,9,30,485.0,287.0,4.1,14.4,670.0,788.04,619.5
2018,5,20,9,45,451.0,313.0,4.15,14.55,680.5,790.19,618.5
2018,5,20,10,0,417.0,339.0,4.2,14.7,691.0,788.92,615.26
2018,5,20,10,15,410.5,358.0,4.25,15.0,713.5,804.8,624.95
2018,5,20,10,30,404.0,377.0,4.3,15.3,736.0,818.41,632.98
2018,5,20,10,45,438.5,368.5,4.35,15.6,766.0,843.37,650.76
2018,5,20,11,0,473.0,360.0,4.4,15.9,796.0,866.41,667.04
2018,5,20,11,15,513.0,344.5,4.45,16.4,823.0,885.63,680.37
2018,5,20,11,30,553.0,329.0,4.5,16.9,850.0,902.21,691.8
2018,5,20,11,45,663.0,266.0,4.55,17.4,894.0,938.51,719.51
2018,5,20,12,0,773.0,203.0,4.6,17.9,938.0,962.89,735.55
2018,5,20,12,15,815.5,180.0,4.65,18.25,953.5,963.41,735.17
2018,5,20,12,30,858.0,157.0,4.7,18.6,969.0,952.19,726.91
2018,5,20,12,45,852.0,158.5,4.75,18.95,957.5,930.53,711.55
2018,5,20,13,0,846.0,160.0,4.8,19.3,946.0,899.26,689.53
2018,5,20,13,15,813.0,175.5,4.9,19.25,919.5,856.22,660.51
2018,5,20,13,30,780.0,191.0,5.0,19.2,893.0,812.5,630.68
2018,5,20,13,45,675.0,240.0,5.1,19.2,836.0,745.7,580.49
2018,5,20,14,0,570.0,289.0,5.2,19.2,779.0,682.56,531.96
2018,5,20,14,15,501.0,304.0,5.3,18.7,723.5,619.66,485.07
2018,5,20,14,30,432.0,319.0,5.4,18.2,668.0,561.35,440.81
2018,5,20,14,45,502.0,274.0,5.45,17.75,661.5,537.45,423.86
2018,5,20,15,0,572.0,229.0,5.5,17.3,655.0,506.26,399.97
2018,5,20,15,15,485.5,240.5,5.5,17.3,588.0,440.85,347.0
2018,5,20,15,30,399.0,252.0,5.5,17.3,521.0,383.52,300.37
2018,5,20,15,45,298.0,255.5,5.55,16.2,448.5,326.03,255.29
2018,5,20,16,0,197.0,259.0,5.6,15.1,376.0,280.47,220.32
2018,5,20,16,15,213.0,230.5,5.5,14.75,347.0,247.06,191.98
2018,5,20,16,30,229.0,202.0,5.4,14.4,318.0,206.96,157.79
2018,5,20,16,45,263.5,178.5,5.3,14.05,298.5,176.57,131.14
2018,5,20,17,0,298.0,155.0,5.2,13.7,279.0,142.58,103.65
2018,5,20,17,15,314.5,131.0,5.05,13.5,246.5,104.39,78.89
2018,5,20,17,30,331.0,107.0,4.9,13.3,214.0,75.59,62.11
2018,5,20,17,45,330.0,90.0,4.7,13.1,181.0,65.09,52.76
2018,5,20,18,0,329.0,73.0,4.5,12.9,148.0,53.98,42.68
2018,5,20,18,15,240.5,62.0,4.35,12.8,109.5,46.87,35.92
2018,5,20,18,30,152.0,51.0,4.2,12.7,71.0,40.88,29.81
2018,5,20,18,45,83.5,32.5,4.05,12.6,43.0,26.56,14.38
2018,5,20,19,0,15.0,14.0,3.9,12.5,15.0,13.34,0.0
2018,5,20,19,15,7.5,7.0,3.75,12.4,7.5,6.67,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,11.35,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,11.5,8.0,10.41,0.0
2018,5,21,5,15,87.5,25.0,1.8,11.75,33.5,49.11,4.64
2018,5,21,5,30,157.0,42.0,1.9,12.0,59.0,95.37,66.01
2018,5,21,5,45,244.5,57.0,2.0,12.3,99.0,153.42,117.0
2018,5,21,6,0,332.0,72.0,2.1,12.6,139.0,217.14,172.4
2018,5,21,6,15,397.5,82.5,2.1,13.0,185.0,275.75,223.68
2018,5,21,6,30,463.0,93.0,2.1,13.4,231.0,341.03,279.4
2018,5,21,6,45,511.0,101.5,2.1,13.75,280.0,400.83,329.31
2018,5,21,7,0,559.0,110.0,2.1,14.1,329.0,468.75,383.99
2018,5,21,7,15,596.5,116.5,2.05,14.7,379.5,527.93,429.58
2018,5,21,7,30,634.0,123.0,2.0,15.3,430.0,589.07,475.09
2018,5,21,7,45,663.0,128.0,1.95,15.85,479.0,644.0,514.44
2018,5,21,8,0,692.0,133.0,1.9,16.4,528.0,699.42,552.79
2018,5,21,8,15,715.0,136.5,1.9,17.0,574.5,748.49,584.69
2018,5,21,8,30,738.0,140.0,1.9,17.6,621.0,796.92,615.48
2018,5,21,8,45,756.5,142.0,1.9,18.2,664.0,838.77,641.08
2018,5,21,9,0,775.0,144.0,1.9,18.8,707.0,874.99,662.45
2018,5,21,9,15,795.5,142.0,2.0,19.35,746.0,911.1,684.7
2018,5,21,9,30,816.0,140.0,2.1,19.9,785.0,945.18,705.41
2018,5,21,9,45,837.0,134.5,2.2,20.45,820.0,973.64,722.27
2018,5,21,10,0,858.0,129.0,2.3,21.0,855.0,991.11,731.92
2018,5,21,10,15,864.5,130.0,2.4,21.5,881.0,1006.83,740.73
2018,5,21,10,30,871.0,131.0,2.5,22.0,907.0,1019.32,747.49
2018,5,21,10,45,875.0,132.5,2.6,22.45,926.5,1026.49,751.05
2018,5,21,11,0,879.0,134.0,2.7,22.9,946.0,1030.24,752.53
2018,5,21,11,15,880.5,135.5,2.8,23.25,957.5,1028.05,750.57
2018,5,21,11,30,882.0,137.0,2.9,23.6,969.0,1022.44,746.54
2018,5,21,11,45,883.0,136.5,3.05,23.95,973.5,1011.01,739.24
2018,5,21,12,0,884.0,136.0,3.2,24.3,978.0,996.33,729.86
2018,5,21,12,15,881.0,137.5,3.35,24.5,974.5,976.57,717.57
2018,5,21,12,30,878.0,139.0,3.5,24.7,971.0,953.83,703.27
2018,5,21,12,45,872.5,140.0,3.7,24.9,959.5,925.5,685.45
2018,5,21,13,0,867.0,141.0,3.9,25.1,948.0,894.59,665.71
2018,5,21,13,15,862.0,140.5,4.05,25.05,930.0,860.27,643.82
2018,5,21,13,30,857.0,140.0,4.2,25.0,912.0,823.66,620.09
2018,5,21,13,45,850.0,138.5,4.4,24.95,887.0,782.48,593.05
2018,5,21,14,0,843.0,137.0,4.6,24.9,862.0,739.51,564.59
2018,5,21,14,15,834.0,135.0,4.75,24.65,831.0,693.57,531.95
2018,5,21,14,30,825.0,133.0,4.9,24.4,800.0,645.21,496.59
2018,5,21,14,45,813.5,131.0,5.05,24.1,763.5,594.46,458.44
2018,5,21,15,0,802.0,129.0,5.2,23.8,727.0,543.25,418.7
2018,5,21,15,15,787.5,125.5,5.2,23.8,685.5,489.05,374.72
2018,5,21,15,30,773.0,122.0,5.2,23.8,644.0,435.21,329.89
2018,5,21,15,45,755.0,118.5,5.4,22.8,599.0,380.69,284.82
2018,5,21,16,0,737.0,115.0,5.6,21.8,554.0,323.49,236.34
2018,5,21,16,15,713.0,111.0,5.6,21.15,506.0,269.27,189.2
2018,5,21,16,30,689.0,107.0,5.6,20.5,458.0,217.42,144.44
2018,5,21,16,45,657.5,101.5,5.65,19.8,408.5,165.9,102.55
2018,5,21,17,0,626.0,96.0,5.7,19.1,359.0,118.06,68.75
2018,5,21,17,15,582.5,90.5,5.65,18.3,309.5,73.79,47.64
2018,5,21,17,30,539.0,85.0,5.6,17.5,260.0,59.25,46.75
2018,5,21,17,45,478.0,77.0,5.55,16.75,212.5,55.74,43.77
2018,5,21,18,0,417.0,69.0,5.5,16.0,165.0,51.02,39.54
2018,5,21,18,15,317.0,58.0,5.4,15.45,120.5,43.77,32.83
2018,5,21,18,30,217.0,47.0,5.3,14.9,76.0,36.23,25.59
2018,5,21,18,45,133.5,31.5,5.2,14.4,47.0,24.69,13.22
2018,5,21,19,0,50.0,16.0,5.1,13.9,18.0,15.25,0.0
2018,5,21,19,15,25.0,8.0,5.05,13.7,9.0,7.63,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,11.85,5.0,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,11.9,10.0,13.23,0.0
2018,5,22,5,15,113.5,25.0,3.3,12.15,36.0,57.51,10.28
2018,5,22,5,30,197.0,41.0,3.4,12.4,62.0,109.13,76.03
2018,5,22,5,45,257.0,52.5,3.5,12.65,95.0,152.25,115.96
2018,5,22,6,0,317.0,64.0,3.6,12.9,128.0,202.32,160.86
2018,5,22,6,15,182.5,87.5,3.6,13.15,126.5,180.85,147.04
2018,5,22,6,30,48.0,111.0,3.6,13.4,125.0,137.63,111.77
2018,5,22,6,45,77.5,134.5,3.55,13.65,162.5,180.5,148.16
2018,5,22,7,0,107.0,158.0,3.5,13.9,200.0,234.03,192.7
2018,5,22,7,15,160.5,178.0,3.55,14.2,251.0,294.37,242.49
2018,5,22,7,30,214.0,198.0,3.6,14.5,302.0,359.37,295.15
2018,5,22,7,45,246.0,216.5,3.6,14.8,348.0,421.53,343.86
2018,5,22,8,0,278.0,235.0,3.6,15.1,394.0,475.99,385.7
2018,5,22,8,15,407.5,218.0,3.7,15.65,473.0,583.4,469.57
2018,5,22,8,30,537.0,201.0,3.8,16.2,552.0,688.43,549.21
2018,5,22,8,45,664.0,166.5,3.9,16.75,629.5,784.76,619.56
2018,5,22,9,0,791.0,132.0,4.0,17.3,707.0,876.3,682.48
2018,5,22,9,15,808.5,131.5,4.1,17.7,746.0,911.56,704.79
2018,5,22,9,30,826.0,131.0,4.2,18.1,785.0,944.65,725.84
2018,5,22,9,45,842.5,128.5,4.3,18.5,819.5,963.86,737.16
2018,5,22,10,0,859.0,126.0,4.4,18.9,854.0,988.73,752.57
2018,5,22,10,15,867.0,126.5,4.5,19.15,880.5,1005.46,763.06
2018,5,22,10,30,875.0,127.0,4.6,19.4,907.0,1019.0,771.51
2018,5,22,10,45,882.5,126.5,4.7,19.65,928.0,1027.7,776.77
2018,5,22,11,0,890.0,126.0,4.8,19.9,949.0,1033.03,779.88
2018,5,22,11,15,893.5,126.5,4.85,20.0,962.0,1031.9,778.75
2018,5,22,11,30,897.0,127.0,4.9,20.1,975.0,1027.32,775.42
2018,5,22,11,45,900.0,126.0,5.0,20.2,980.5,1017.32,768.94
2018,5,22,12,0,903.0,125.0,5.1,20.3,986.0,1003.96,760.25
2018,5,22,12,15,900.0,126.5,5.1,20.25,982.5,984.0,746.76
2018,5,22,12,30,897.0,128.0,5.1,20.2,979.0,960.99,731.24
2018,5,22,12,45,892.5,130.5,5.15,20.2,969.5,934.65,713.62
2018,5,22,13,0,888.0,133.0,5.2,20.2,960.0,905.56,694.04
2018,5,22,13,15,884.5,131.5,5.2,20.1,942.5,871.02,670.48
2018,5,22,13,30,881.0,130.0,5.2,20.0,925.0,834.03,645.07
2018,5,22,13,45,875.5,128.0,5.2,19.95,900.5,792.75,616.28
2018,5,22,14,0,870.0,126.0,5.2,19.9,876.0,749.5,585.83
2018,5,22,14,15,862.0,125.0,5.2,19.7,845.5,703.66,552.0
2018,5,22,14,30,854.0,124.0,5.2,19.5,815.0,656.45,515.87
2018,5,22,14,45,844.0,121.5,5.2,19.35,778.5,605.59,476.01
2018,5,22,15,0,834.0,119.0,5.2,19.2,742.0,551.9,432.98
2018,5,22,15,15,820.0,116.5,5.2,19.2,700.5,497.28,387.79
2018,5,22,15,30,806.0,114.0,5.2,19.2,659.0,442.9,341.59
2018,5,22,15,45,789.0,110.5,5.1,18.6,613.5,387.02,293.7
2018,5,22,16,0,772.0,107.0,5.0,18.0,568.0,332.22,245.58
2018,5,22,16,15,749.0,103.0,4.95,17.6,519.5,276.75,196.43
2018,5,22,16,30,726.0,99.0,4.9,17.2,471.0,219.15,146.11
2018,5,22,16,45,695.5,94.5,4.85,16.8,420.5,166.51,102.48
2018,5,22,17,0,665.0,90.0,4.8,16.4,370.0,117.38,67.17
2018,5,22,17,15,624.5,84.5,4.7,15.9,320.0,70.91,44.46
2018,5,22,17,30,584.0,79.0,4.6,15.4,270.0,54.31,42.77
2018,5,22,17,45,527.0,72.0,4.5,14.9,222.0,51.41,40.27
2018,5,22,18,0,470.0,65.0,4.4,14.4,174.0,48.36,37.47
2018,5,22,18,15,388.0,55.5,4.25,13.95,131.0,42.83,32.25
2018,5,22,18,30,306.0,46.0,4.1,13.5,88.0,35.47,25.16
2018,5,22,18,45,198.0,32.0,3.9,13.1,55.0,25.1,13.97
2018,5,22,19,0,90.0,18.0,3.7,12.7,22.0,14.31,0.0
2018,5,22,19,15,45.0,9.0,3.65,12.5,11.0,8.58,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,45,12.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,23,5,0,24.0,8.0,2.4,12.1,8.0,11.36,0.0
2018,5,23,5,15,67.0,17.0,2.5,12.3,23.0,34.79,6.05
2018,5,23,5,30,110.0,26.0,2.6,12.5,38.0,67.03,45.26
2018,5,23,5,45,157.5,35.0,2.75,12.7,62.0,98.72,73.92
2018,5,23,6,0,205.0,44.0,2.9,12.9,86.0,135.84,107.1
2018,5,23,6,15,102.5,43.0,2.95,13.15,64.0,93.96,74.48
2018,5,23,6,30,0.0,42.0,3.0,13.4,42.0,39.0,27.91
2018,5,23,6,45,0.0,51.5,3.0,13.65,51.5,47.86,35.46
2018,5,23,7,0,0.0,61.0,3.0,13.9,61.0,56.72,42.89
2018,5,23,7,15,0.0,76.0,3.1,14.2,76.0,70.74,54.55
2018,5,23,7,30,0.0,91.0,3.2,14.5,91.0,85.01,66.26
2018,5,23,7,45,0.0,100.5,3.25,14.85,100.5,94.1,73.5
2018,5,23,8,0,0.0,110.0,3.3,15.2,110.0,103.19,80.68
2018,5,23,8,15,5.0,151.5,3.45,15.7,155.0,147.79,117.0
2018,5,23,8,30,10.0,193.0,3.6,16.2,200.0,193.17,153.25
2018,5,23,8,45,7.5,187.5,3.7,16.65,193.0,185.33,146.15
2018,5,23,9,0,5.0,182.0,3.8,17.1,186.0,177.51,139.24
2018,5,23,9,15,5.0,182.5,3.9,17.6,186.5,177.89,139.01
2018,5,23,9,30,5.0,183.0,4.0,18.1,187.0,178.31,138.82
2018,5,23,9,45,7.5,206.5,4.15,18.55,212.5,203.63,158.49
2018,5,23,10,0,10.0,230.0,4.3,19.0,238.0,229.02,177.98
