Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,18,0,620.0,62.0,4.5,22.8,234.0,43.53,32.14
2018,6,21,18,15,554.0,56.0,4.3,21.85,186.5,40.81,29.77
2018,6,21,18,30,488.0,50.0,4.1,20.9,139.0,38.01,27.15
2018,6,21,18,45,386.5,41.0,3.9,19.95,98.5,32.29,21.75
2018,6,21,19,0,285.0,32.0,3.7,19.0,58.0,26.32,14.63
2018,6,21,19,15,165.5,20.0,3.7,18.45,33.0,15.97,0.0
2018,6,21,19,30,46.0,8.0,3.7,17.9,8.0,7.63,0.0
2018,6,21,19,45,23.0,4.0,3.65,17.35,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,22,4,45,58.5,8.0,1.95,12.7,10.0,0.0,0.0
2018,6,22,5,0,117.0,16.0,2.1,13.1,20.0,32.6,0.0
2018,6,22,5,15,242.5,27.0,2.2,13.8,51.5,86.43,43.2
2018,6,22,5,30,368.0,38.0,2.3,14.5,83.0,147.17,102.35
2018,6,22,5,45,453.5,46.0,2.4,15.15,126.5,204.59,153.14
2018,6,22,6,0,539.0,54.0,2.5,15.8,170.0,271.13,211.33
2018,6,22,6,15,596.5,59.5,2.4,16.65,219.0,331.78,264.1
2018,6,22,6,30,654.0,65.0,2.3,17.5,268.0,397.76,319.44
2018,6,22,6,45,694.0,69.5,2.25,18.3,319.0,456.82,367.56
2018,6,22,7,0,734.0,74.0,2.2,19.1,370.0,520.23,417.04
2018,6,22,7,15,763.0,78.0,2.05,20.25,421.5,578.55,459.6
2018,6,22,7,30,792.0,82.0,1.9,21.4,473.0,637.85,500.77
2018,6,22,7,45,813.5,85.5,1.8,22.55,523.0,691.85,535.34
2018,6,22,8,0,835.0,89.0,1.7,23.7,573.0,745.51,567.69
2018,6,22,8,15,852.0,91.0,1.7,24.75,620.0,787.85,592.23
2018,6,22,8,30,869.0,93.0,1.7,25.8,667.0,833.97,618.8
2018,6,22,8,45,881.5,95.5,1.7,26.9,710.5,875.23,641.33
2018,6,22,9,0,894.0,98.0,1.7,28.0,754.0,914.42,662.03
2018,6,22,9,15,903.0,100.5,1.75,29.0,793.0,948.06,679.66
2018,6,22,9,30,912.0,103.0,1.8,30.0,832.0,979.0,695.4
2018,6,22,9,45,918.5,105.0,1.8,31.0,865.0,1004.11,706.7
2018,6,22,10,0,925.0,107.0,1.8,32.0,898.0,1026.09,716.02
2018,6,22,10,15,931.0,108.5,1.85,32.85,925.5,1043.78,723.79
2018,6,22,10,30,937.0,110.0,1.9,33.7,953.0,1058.08,729.57
2018,6,22,10,45,942.0,110.0,1.95,34.5,974.0,1066.34,731.95
2018,6,22,11,0,947.0,110.0,2.0,35.3,995.0,1071.06,732.35
2018,6,22,11,15,949.5,110.5,2.1,35.65,1008.5,1070.21,731.54
2018,6,22,11,30,952.0,111.0,2.2,36.0,1022.0,1065.77,728.7
2018,6,22,11,45,953.5,111.5,2.25,36.35,1028.5,1056.78,722.64
2018,6,22,12,0,955.0,112.0,2.3,36.7,1035.0,1044.29,714.62
2018,6,22,12,15,953.5,112.5,2.45,36.85,1033.0,1025.51,704.5
2018,6,22,12,30,952.0,113.0,2.6,37.0,1031.0,1003.5,692.35
2018,6,22,12,45,947.0,114.0,2.75,37.15,1020.5,975.65,676.46
2018,6,22,13,0,942.0,115.0,2.9,37.3,1010.0,944.95,658.64
2018,6,22,13,15,938.5,114.5,3.1,37.25,994.0,911.43,639.67
2018,6,22,13,30,935.0,114.0,3.3,37.2,978.0,875.28,618.66
2018,6,22,13,45,929.5,113.0,3.45,37.15,954.0,834.63,594.08
2018,6,22,14,0,924.0,112.0,3.6,37.1,930.0,791.83,567.72
2018,6,22,14,15,916.0,110.5,3.75,36.85,899.5,744.87,538.58
2018,6,22,14,30,908.0,109.0,3.9,36.6,869.0,696.37,505.82
2018,6,22,14,45,899.0,108.0,4.0,36.4,834.0,646.39,470.66
2018,6,22,15,0,890.0,107.0,4.1,36.2,799.0,595.4,433.7
2018,6,22,15,15,879.0,104.5,4.1,36.2,758.5,541.31,392.87
2018,6,22,15,30,868.0,102.0,4.1,36.2,718.0,486.91,350.65
2018,6,22,15,45,852.5,99.5,4.25,35.4,672.5,430.62,307.08
2018,6,22,16,0,837.0,97.0,4.4,34.6,627.0,370.38,259.17
2018,6,22,16,15,817.5,94.0,4.45,33.95,578.5,313.65,212.48
2018,6,22,16,30,798.0,91.0,4.5,33.3,530.0,258.56,166.68
2018,6,22,16,45,773.0,87.5,4.5,32.65,480.0,203.96,122.4
2018,6,22,17,0,748.0,84.0,4.5,32.0,430.0,152.1,83.42
2018,6,22,17,15,715.0,80.0,4.45,31.0,379.5,102.26,53.2
2018,6,22,17,30,682.0,76.0,4.4,30.0,329.0,51.23,37.53
2018,6,22,17,45,636.0,70.5,4.35,29.05,279.0,47.89,34.96
2018,6,22,18,0,590.0,65.0,4.3,28.1,229.0,45.87,33.37
2018,6,22,18,15,523.5,58.0,4.2,26.95,182.0,42.43,30.47
2018,6,22,18,30,457.0,51.0,4.1,25.8,135.0,38.83,27.24
2018,6,22,18,45,357.5,41.5,3.95,24.7,95.5,32.7,21.61
2018,6,22,19,0,258.0,32.0,3.8,23.6,56.0,26.26,14.3
2018,6,22,19,15,148.5,20.0,3.8,23.0,32.0,15.95,0.0
2018,6,22,19,30,39.0,8.0,3.8,22.4,8.0,7.63,0.0
2018,6,22,19,45,19.5,4.0,3.75,21.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,23,4,45,67.0,8.0,1.3,18.05,10.0,0.0,0.0
2018,6,23,5,0,134.0,16.0,1.3,18.5,20.0,35.0,0.0
2018,6,23,5,15,264.0,26.0,1.5,19.5,52.0,89.47,42.71
2018,6,23,5,30,394.0,36.0,1.7,20.5,84.0,151.55,102.36
2018,6,23,5,45,478.5,42.5,1.9,21.55,127.0,208.28,151.47
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,273.98,207.41
2018,6,23,6,15,617.5,54.0,2.25,23.35,218.5,333.91,258.7
2018,6,23,6,30,672.0,59.0,2.4,24.1,267.0,397.65,311.55
2018,6,23,6,45,710.0,63.0,2.5,24.9,317.5,457.5,359.57
2018,6,23,7,0,748.0,67.0,2.6,25.7,368.0,519.88,407.72
2018,6,23,7,15,776.0,70.0,2.7,26.45,418.5,577.03,450.33
2018,6,23,7,30,804.0,73.0,2.8,27.2,469.0,635.06,492.14
2018,6,23,7,45,825.0,75.5,2.9,27.95,518.5,683.57,524.26
2018,6,23,8,0,846.0,78.0,3.0,28.7,568.0,735.85,558.06
2018,6,23,8,15,861.5,80.0,3.05,29.4,614.5,782.52,587.1
2018,6,23,8,30,877.0,82.0,3.1,30.1,661.0,827.83,614.68
2018,6,23,8,45,889.5,84.0,3.2,30.8,704.0,868.9,639.23
2018,6,23,9,0,902.0,86.0,3.3,31.5,747.0,907.89,662.09
2018,6,23,9,15,910.5,88.0,3.35,32.2,785.5,940.88,680.44
2018,6,23,9,30,919.0,90.0,3.4,32.9,824.0,971.13,696.87
2018,6,23,9,45,925.0,92.5,3.45,33.6,857.0,996.61,710.12
2018,6,23,10,0,931.0,95.0,3.5,34.3,890.0,1018.92,721.33
2018,6,23,10,15,937.5,95.5,3.55,34.9,917.5,1036.27,729.71
2018,6,23,10,30,944.0,96.0,3.6,35.5,945.0,1050.26,736.05
2018,6,23,10,45,948.5,96.5,3.65,36.1,966.0,1058.77,739.06
2018,6,23,11,0,953.0,97.0,3.7,36.7,987.0,1063.71,739.99
2018,6,23,11,15,956.5,97.5,3.75,37.05,1001.5,1064.04,738.97
2018,6,23,11,30,960.0,98.0,3.8,37.4,1016.0,1060.76,735.86
2018,6,23,11,45,962.0,98.0,3.8,37.75,1023.0,1051.87,729.09
2018,6,23,12,0,964.0,98.0,3.8,38.1,1030.0,1039.46,720.29
2018,6,23,12,15,964.0,99.0,3.85,38.25,1030.0,1022.65,709.82
2018,6,23,12,30,964.0,100.0,3.9,38.4,1030.0,1002.49,697.34
2018,6,23,12,45,962.0,100.5,3.95,38.6,1021.5,976.77,681.27
2018,6,23,13,0,960.0,101.0,4.0,38.8,1013.0,948.0,663.3
2018,6,23,13,15,958.5,100.5,4.0,38.85,998.5,915.78,643.25
2018,6,23,13,30,957.0,100.0,4.0,38.9,984.0,880.73,621.32
2018,6,23,13,45,953.0,99.0,4.0,39.0,961.5,840.58,595.85
2018,6,23,14,0,949.0,98.0,4.0,39.1,939.0,798.09,568.69
2018,6,23,14,15,945.0,97.0,3.95,39.05,911.0,753.45,540.04
2018,6,23,14,30,941.0,96.0,3.9,39.0,883.0,706.86,508.25
2018,6,23,14,45,933.5,94.0,3.9,38.95,847.5,655.47,471.96
2018,6,23,15,0,926.0,92.0,3.9,38.9,812.0,602.89,433.85
2018,6,23,15,15,915.5,90.5,3.9,38.9,771.5,548.26,393.09
2018,6,23,15,30,905.0,89.0,3.9,38.9,731.0,493.18,350.79
2018,6,23,15,45,892.0,86.5,3.8,38.55,686.0,436.05,306.15
2018,6,23,16,0,879.0,84.0,3.7,38.2,641.0,379.24,260.48
2018,6,23,16,15,862.0,81.5,3.55,37.75,592.5,321.83,213.57
2018,6,23,16,30,845.0,79.0,3.4,37.3,544.0,265.65,167.29
2018,6,23,16,45,821.5,76.5,3.25,36.85,493.5,204.03,118.19
2018,6,23,17,0,798.0,74.0,3.1,36.4,443.0,150.42,78.4
2018,6,23,17,15,763.0,71.0,2.9,35.25,390.5,98.39,47.48
2018,6,23,17,30,728.0,68.0,2.7,34.1,338.0,50.59,36.3
2018,6,23,17,45,681.0,63.5,2.5,32.9,286.5,46.86,33.49
2018,6,23,18,0,634.0,59.0,2.3,31.7,235.0,41.1,28.85
2018,6,23,18,15,564.0,53.5,2.5,30.45,187.0,38.66,26.84
2018,6,23,18,30,494.0,48.0,2.7,29.2,139.0,36.17,24.6
2018,6,23,18,45,389.0,39.5,2.9,27.95,98.0,30.82,19.75
2018,6,23,19,0,284.0,31.0,3.1,26.7,57.0,25.25,13.37
2018,6,23,19,15,167.5,19.5,3.45,25.85,32.5,16.29,0.0
2018,6,23,19,30,51.0,8.0,3.8,25.0,8.0,7.63,0.0
2018,6,23,19,45,25.5,4.0,4.1,24.15,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,22.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,19.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,18.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,18.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,6,24,4,45,31.0,6.0,3.85,15.85,7.0,0.0,0.0
2018,6,24,5,0,62.0,12.0,3.9,16.0,14.0,20.52,0.0
2018,6,24,5,15,136.5,26.5,4.0,16.55,40.5,63.25,29.94
2018,6,24,5,30,211.0,41.0,4.1,17.1,67.0,108.29,75.08
2018,6,24,5,45,276.5,56.5,4.15,17.65,106.0,157.97,118.2
2018,6,24,6,0,342.0,72.0,4.2,18.2,145.0,214.85,167.39
2018,6,24,6,15,397.0,84.5,4.3,18.85,190.5,270.87,215.75
2018,6,24,6,30,452.0,97.0,4.4,19.5,236.0,332.36,267.67
2018,6,24,6,45,497.5,106.0,4.45,20.2,284.5,390.06,315.29
2018,6,24,7,0,543.0,115.0,4.5,20.9,333.0,455.36,367.44
2018,6,24,7,15,578.5,122.0,4.55,21.6,382.0,512.44,411.74
2018,6,24,7,30,614.0,129.0,4.6,22.3,431.0,571.42,456.23
2018,6,24,7,45,643.5,134.0,4.65,23.0,479.5,625.51,495.8
2018,6,24,8,0,673.0,139.0,4.7,23.7,528.0,680.28,534.85
2018,6,24,8,15,694.5,143.5,4.8,24.25,574.0,728.49,568.17
2018,6,24,8,30,716.0,148.0,4.9,24.8,620.0,776.11,600.0
2018,6,24,8,45,734.5,152.0,5.0,25.35,664.0,819.72,628.51
2018,6,24,9,0,753.0,156.0,5.1,25.9,708.0,861.99,655.75
2018,6,24,9,15,775.5,154.5,5.2,26.3,749.0,895.89,677.29
2018,6,24,9,30,798.0,153.0,5.3,26.7,790.0,932.59,700.68
2018,6,24,9,45,820.0,148.5,5.4,27.1,826.5,963.57,719.99
2018,6,24,10,0,842.0,144.0,5.5,27.5,863.0,992.2,737.68
2018,6,24,10,15,850.5,145.0,5.6,27.75,891.0,1010.75,749.01
2018,6,24,10,30,859.0,146.0,5.7,28.0,919.0,1017.08,752.23
2018,6,24,10,45,865.5,147.0,5.75,28.25,940.5,1027.24,757.87
2018,6,24,11,0,872.0,148.0,5.8,28.5,962.0,1034.12,761.39
2018,6,24,11,15,877.0,148.0,5.85,28.65,976.5,1035.16,761.45
2018,6,24,11,30,882.0,148.0,5.9,28.8,991.0,1032.87,759.41
2018,6,24,11,45,885.5,147.5,5.95,28.9,998.5,1025.27,754.11
2018,6,24,12,0,889.0,147.0,6.0,29.0,1006.0,1014.4,746.75
2018,6,24,12,15,888.0,147.0,6.0,29.0,1004.5,996.48,734.73
2018,6,24,12,30,887.0,147.0,6.0,29.0,1003.0,975.58,720.79
2018,6,24,12,45,883.5,148.0,6.0,29.0,994.0,950.41,704.01
2018,6,24,13,0,880.0,149.0,6.0,29.0,985.0,922.54,685.4
2018,6,24,13,15,876.5,148.0,6.0,28.9,969.5,890.28,664.02
2018,6,24,13,30,873.0,147.0,6.0,28.8,954.0,855.58,640.88
2018,6,24,13,45,866.5,147.0,6.0,28.7,931.5,817.13,614.98
2018,6,24,14,0,860.0,147.0,6.0,28.6,909.0,776.75,587.55
2018,6,24,14,15,851.5,145.5,6.0,28.3,879.5,732.84,556.65
2018,6,24,14,30,843.0,144.0,6.0,28.0,850.0,685.86,522.33
2018,6,24,14,45,831.0,143.0,6.0,27.75,814.5,636.1,485.05
2018,6,24,15,0,819.0,142.0,6.0,27.5,779.0,585.81,446.43
2018,6,24,15,15,806.0,139.0,6.0,27.5,739.0,532.96,404.51
2018,6,24,15,30,793.0,136.0,6.0,27.5,699.0,480.19,361.6
2018,6,24,15,45,773.5,133.5,6.0,26.55,654.0,425.57,317.52
2018,6,24,16,0,754.0,131.0,6.0,25.6,609.0,368.02,269.98
2018,6,24,16,15,726.5,128.5,5.95,25.0,560.0,313.28,223.46
2018,6,24,16,30,699.0,126.0,5.9,24.4,511.0,261.18,178.93
2018,6,24,16,45,667.0,121.0,5.9,23.85,460.5,209.1,135.66
2018,6,24,17,0,635.0,116.0,5.9,23.3,410.0,160.64,98.22
2018,6,24,17,15,597.5,109.0,5.75,22.65,360.0,114.01,68.31
2018,6,24,17,30,560.0,102.0,5.6,22.0,310.0,72.0,56.8
2018,6,24,17,45,511.0,93.0,5.5,21.35,261.5,65.98,51.85
2018,6,24,18,0,462.0,84.0,5.4,20.7,213.0,60.81,47.46
2018,6,24,18,15,400.5,73.0,5.15,20.1,168.5,54.01,41.47
2018,6,24,18,30,339.0,62.0,4.9,19.5,124.0,46.88,34.98
2018,6,24,18,45,259.5,47.0,4.65,18.9,86.5,36.18,25.18
2018,6,24,19,0,180.0,32.0,4.4,18.3,49.0,25.03,13.85
2018,6,24,19,15,104.0,19.0,4.25,17.9,27.5,15.09,0.0
2018,6,24,19,30,28.0,6.0,4.1,17.5,6.0,5.72,0.0
2018,6,24,19,45,14.0,3.0,4.0,17.1,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,34.0,6.5,3.7,13.5,7.5,0.0,0.0
2018,6,25,5,0,68.0,13.0,3.8,13.7,15.0,22.3,0.0
2018,6,25,5,15,145.0,25.5,3.95,14.2,40.0,63.54,29.52
2018,6,25,5,30,222.0,38.0,4.1,14.7,65.0,107.45,74.67
2018,6,25,5,45,272.0,50.0,4.25,15.2,98.0,148.91,111.96
2018,6,25,6,0,322.0,62.0,4.4,15.7,131.0,195.93,153.8
2018,6,25,6,15,269.0,80.0,4.35,16.25,147.5,211.45,170.07
2018,6,25,6,30,216.0,98.0,4.3,16.8,164.0,213.19,173.28
2018,6,25,6,45,282.5,110.0,4.25,17.35,213.0,272.27,222.87
2018,6,25,7,0,349.0,122.0,4.2,17.9,262.0,346.89,283.84
2018,6,25,7,15,336.5,147.0,4.2,18.35,296.5,374.07,305.07
2018,6,25,7,30,324.0,172.0,4.2,18.8,331.0,408.42,331.16
2018,6,25,7,45,471.5,159.0,4.15,19.25,417.5,524.22,422.51
2018,6,25,8,0,619.0,146.0,4.1,19.7,504.0,646.63,515.69
2018,6,25,8,15,686.5,137.5,4.1,20.25,564.5,715.15,564.6
2018,6,25,8,30,754.0,129.0,4.1,20.8,625.0,782.9,610.74
2018,6,25,8,45,792.5,122.5,4.05,21.35,674.5,833.54,643.43
2018,6,25,9,0,831.0,116.0,4.0,21.9,724.0,883.73,675.24
2018,6,25,9,15,847.5,115.5,4.05,22.45,764.0,912.46,692.2
2018,6,25,9,30,864.0,115.0,4.1,23.0,804.0,945.99,712.47
2018,6,25,9,45,880.5,113.0,4.15,23.5,840.0,975.56,729.98
2018,6,25,10,0,897.0,111.0,4.2,24.0,876.0,1002.54,745.67
2018,6,25,10,15,904.0,111.0,4.3,24.4,903.0,1019.4,755.19
2018,6,25,10,30,911.0,111.0,4.4,24.8,930.0,1033.02,762.67
2018,6,25,10,45,916.0,111.5,4.45,25.2,951.0,1041.82,766.77
2018,6,25,11,0,921.0,112.0,4.5,25.6,972.0,1047.16,768.71
2018,6,25,11,15,924.0,112.5,4.6,25.85,985.5,1047.01,768.0
2018,6,25,11,30,927.0,113.0,4.7,26.1,999.0,1043.35,765.37
2018,6,25,11,45,928.5,113.0,4.75,26.35,1005.5,1034.23,758.81
2018,6,25,12,0,930.0,113.0,4.8,26.6,1012.0,1021.72,750.13
2018,6,25,12,15,931.0,112.0,4.85,26.65,1011.0,1004.43,738.98
2018,6,25,12,30,932.0,111.0,4.9,26.7,1010.0,983.91,725.74
2018,6,25,12,45,932.0,110.0,5.0,26.75,1002.5,959.33,710.16
2018,6,25,13,0,932.0,109.0,5.1,26.8,995.0,931.73,692.46
2018,6,25,13,15,929.0,108.5,5.15,26.75,979.5,899.09,671.2
2018,6,25,13,30,926.0,108.0,5.2,26.7,964.0,863.82,647.99
2018,6,25,13,45,922.0,106.5,5.25,26.6,941.5,824.35,621.79
2018,6,25,14,0,918.0,105.0,5.3,26.5,919.0,782.62,593.77
2018,6,25,14,15,912.0,103.5,5.3,26.3,890.0,737.43,563.0
2018,6,25,14,30,906.0,102.0,5.3,26.1,861.0,690.54,528.82
2018,6,25,14,45,898.0,100.5,5.35,25.9,826.5,640.92,491.55
2018,6,25,15,0,890.0,99.0,5.4,25.7,792.0,590.21,452.42
2018,6,25,15,15,879.5,97.0,5.4,25.7,752.0,536.91,409.76
2018,6,25,15,30,869.0,95.0,5.4,25.7,712.0,483.23,365.65
2018,6,25,15,45,856.5,92.5,5.4,24.85,668.5,428.16,320.39
2018,6,25,16,0,844.0,90.0,5.4,24.0,625.0,373.4,273.93
2018,6,25,16,15,828.0,87.0,5.4,23.35,578.5,312.63,221.61
2018,6,25,16,30,812.0,84.0,5.4,22.7,532.0,257.78,173.49
2018,6,25,16,45,790.0,81.0,5.4,22.05,483.0,203.32,126.9
2018,6,25,17,0,768.0,78.0,5.4,21.4,434.0,151.21,85.57
2018,6,25,17,15,737.5,74.0,5.35,20.65,383.5,100.29,52.75
2018,6,25,17,30,707.0,70.0,5.3,19.9,333.0,53.09,40.84
2018,6,25,17,45,664.5,65.5,5.25,19.2,283.5,44.04,33.12
2018,6,25,18,0,622.0,61.0,5.2,18.5,234.0,42.63,31.96
2018,6,25,18,15,560.5,55.0,5.1,17.85,187.5,39.87,29.48
2018,6,25,18,30,499.0,49.0,5.0,17.2,141.0,37.02,26.74
2018,6,25,18,45,403.5,40.0,4.9,16.6,100.5,31.26,21.23
2018,6,25,19,0,308.0,31.0,4.8,16.0,60.0,25.22,14.2
2018,6,25,19,15,182.5,19.5,4.7,15.65,34.0,16.25,0.0
2018,6,25,19,30,57.0,8.0,4.6,15.3,8.0,7.63,0.0
2018,6,25,19,45,28.5,4.0,4.5,14.95,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,45.5,7.0,3.1,12.1,8.5,0.0,0.0
2018,6,26,5,0,91.0,14.0,3.2,12.4,17.0,26.53,0.0
2018,6,26,5,15,208.5,27.0,3.25,12.9,48.0,77.77,35.71
2018,6,26,5,30,326.0,40.0,3.3,13.4,79.0,136.88,95.3
2018,6,26,5,45,409.5,49.5,3.35,13.95,121.5,192.81,145.07
2018,6,26,6,0,493.0,59.0,3.4,14.5,164.0,257.69,202.2
2018,6,26,6,15,551.0,66.0,3.35,15.1,212.0,317.79,255.25
2018,6,26,6,30,609.0,73.0,3.3,15.7,260.0,383.32,311.35
2018,6,26,6,45,650.5,79.0,3.3,16.3,310.5,444.14,362.1
2018,6,26,7,0,692.0,85.0,3.3,16.9,361.0,507.98,413.46
2018,6,26,7,15,723.0,89.0,3.3,17.55,412.0,565.63,458.22
2018,6,26,7,30,754.0,93.0,3.3,18.2,463.0,622.58,500.99
2018,6,26,7,45,778.0,96.5,3.3,18.85,513.0,676.88,539.91
2018,6,26,8,0,802.0,100.0,3.3,19.5,563.0,731.12,576.47
2018,6,26,8,15,820.5,103.0,3.35,20.2,610.5,780.06,608.47
2018,6,26,8,30,839.0,106.0,3.4,20.9,658.0,827.91,639.09
2018,6,26,8,45,854.0,108.0,3.45,21.55,702.0,870.22,665.43
2018,6,26,9,0,869.0,110.0,3.5,22.2,746.0,903.95,685.5
2018,6,26,9,15,877.5,113.5,3.55,22.85,784.5,937.64,705.38
2018,6,26,9,30,886.0,117.0,3.6,23.5,823.0,968.67,723.27
2018,6,26,9,45,891.5,120.5,3.7,24.1,856.0,993.97,737.69
2018,6,26,10,0,897.0,124.0,3.8,24.7,889.0,1016.17,750.05
2018,6,26,10,15,905.5,124.0,3.85,25.2,917.0,1034.46,759.82
2018,6,26,10,30,914.0,124.0,3.9,25.7,945.0,1049.53,767.53
2018,6,26,10,45,921.0,123.0,4.0,26.15,966.5,1058.73,772.0
2018,6,26,11,0,928.0,122.0,4.1,26.6,988.0,1064.5,774.37
2018,6,26,11,15,932.0,121.5,4.25,26.9,1002.0,1064.26,773.75
2018,6,26,11,30,936.0,121.0,4.4,27.2,1016.0,1060.5,770.97
2018,6,26,11,45,939.5,120.5,4.5,27.45,1023.5,1052.73,765.52
2018,6,26,12,0,943.0,120.0,4.6,27.7,1031.0,1041.49,757.85
2018,6,26,12,15,945.5,118.0,4.7,27.75,1030.5,1024.42,747.46
2018,6,26,12,30,948.0,116.0,4.8,27.8,1030.0,1004.03,734.93
2018,6,26,12,45,950.5,112.5,4.9,27.85,1022.5,978.96,719.25
2018,6,26,13,0,953.0,109.0,5.0,27.9,1015.0,950.71,701.37
2018,6,26,13,15,952.0,107.5,5.1,27.8,1000.0,918.23,680.95
2018,6,26,13,30,951.0,106.0,5.2,27.7,985.0,882.92,658.4
2018,6,26,13,45,948.5,103.5,5.3,27.55,962.5,842.81,632.41
2018,6,26,14,0,946.0,101.0,5.4,27.4,940.0,800.28,604.42
2018,6,26,14,15,941.5,99.0,5.45,27.05,911.0,754.55,574.03
2018,6,26,14,30,937.0,97.0,5.5,26.7,882.0,706.92,540.24
2018,6,26,14,45,931.0,95.0,5.55,26.4,847.5,656.67,502.8
2018,6,26,15,0,925.0,93.0,5.6,26.1,813.0,605.08,463.24
2018,6,26,15,15,914.5,91.5,5.6,26.1,772.5,550.5,419.6
2018,6,26,15,30,904.0,90.0,5.6,26.1,732.0,495.48,374.4
2018,6,26,15,45,892.5,87.0,5.6,24.9,687.5,438.55,328.11
2018,6,26,16,0,881.0,84.0,5.6,23.7,643.0,381.79,280.28
2018,6,26,16,15,866.0,80.5,5.55,23.1,595.0,323.99,229.82
2018,6,26,16,30,851.0,77.0,5.5,22.5,547.0,267.22,179.82
2018,6,26,16,45,830.5,74.0,5.45,21.9,497.0,205.33,126.96
2018,6,26,17,0,810.0,71.0,5.4,21.3,447.0,151.11,83.7
2018,6,26,17,15,781.5,67.5,5.3,20.65,395.5,98.32,49.51
2018,6,26,17,30,753.0,64.0,5.2,20.0,344.0,49.0,37.26
2018,6,26,17,45,713.5,59.5,5.1,19.4,293.5,43.53,32.64
2018,6,26,18,0,674.0,55.0,5.0,18.8,243.0,41.64,31.05
2018,6,26,18,15,615.0,49.5,4.85,18.1,195.0,38.76,28.47
2018,6,26,18,30,556.0,44.0,4.7,17.4,147.0,32.71,22.97
2018,6,26,18,45,460.5,37.0,4.55,16.75,105.5,28.55,18.9
2018,6,26,19,0,365.0,30.0,4.4,16.1,64.0,24.27,13.48
2018,6,26,19,15,221.5,19.0,4.3,15.7,36.5,15.75,0.0
2018,6,26,19,30,78.0,8.0,4.2,15.3,9.0,7.63,0.0
2018,6,26,19,45,39.0,4.0,4.15,14.9,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,16.0,5.0,3.55,12.35,5.5,0.0,0.0
2018,6,27,5,0,32.0,10.0,3.7,12.6,11.0,14.14,0.0
2018,6,27,5,15,151.5,25.0,3.85,13.15,41.5,63.74,27.92
2018,6,27,5,30,271.0,40.0,4.0,13.7,72.0,121.99,84.84
2018,6,27,5,45,413.0,46.5,4.1,14.25,121.0,190.46,142.97
2018,6,27,6,0,555.0,53.0,4.2,14.8,170.0,273.57,214.26
2018,6,27,6,15,612.0,58.5,4.2,15.35,219.0,334.71,268.77
2018,6,27,6,30,669.0,64.0,4.2,15.9,268.0,401.13,326.22
2018,6,27,6,45,708.0,68.0,4.2,16.45,319.0,459.85,375.86
2018,6,27,7,0,747.0,72.0,4.2,17.0,370.0,522.8,427.06
2018,6,27,7,15,776.0,75.5,4.2,17.6,421.5,581.21,472.89
2018,6,27,7,30,805.0,79.0,4.2,18.2,473.0,640.59,517.91
2018,6,27,7,45,826.5,82.0,4.15,18.8,523.0,694.67,556.1
2018,6,27,8,0,848.0,85.0,4.1,19.4,573.0,743.47,588.8
2018,6,27,8,15,864.5,87.0,4.15,19.95,620.5,791.12,620.45
2018,6,27,8,30,881.0,89.0,4.2,20.5,668.0,837.46,650.63
2018,6,27,8,45,894.0,91.0,4.2,21.05,712.0,879.21,676.85
2018,6,27,9,0,907.0,93.0,4.2,21.6,756.0,918.9,701.27
2018,6,27,9,15,910.0,98.0,4.25,22.1,793.0,950.39,720.15
2018,6,27,9,30,913.0,103.0,4.3,22.6,830.0,978.81,736.85
2018,6,27,9,45,911.0,109.0,4.4,23.1,860.0,1000.31,749.09
2018,6,27,10,0,909.0,115.0,4.5,23.6,890.0,1018.31,758.99
2018,6,27,10,15,915.5,116.5,4.6,23.95,918.0,1036.47,769.86
2018,6,27,10,30,922.0,118.0,4.7,24.3,946.0,1051.3,778.57
2018,6,27,10,45,927.5,118.5,4.75,24.6,967.5,1060.68,783.46
2018,6,27,11,0,933.0,119.0,4.8,24.9,989.0,1066.57,786.18
2018,6,27,11,15,936.0,119.0,4.95,25.0,1002.5,1065.9,786.24
2018,6,27,11,30,939.0,119.0,5.1,25.1,1016.0,1061.69,784.07
2018,6,27,11,45,941.0,119.0,5.2,25.2,1023.0,1052.97,778.55
2018,6,27,12,0,943.0,119.0,5.3,25.3,1030.0,1040.8,770.82
2018,6,27,12,15,942.0,119.5,5.4,25.15,1028.5,1022.84,760.03
2018,6,27,12,30,941.0,120.0,5.5,25.0,1027.0,1001.67,747.07
2018,6,27,12,45,937.5,119.5,5.6,24.9,1017.0,974.15,729.59
2018,6,27,13,0,934.0,119.0,5.7,24.8,1007.0,943.76,710.05
2018,6,27,13,15,932.0,118.0,5.75,24.55,991.5,911.43,689.16
2018,6,27,13,30,930.0,117.0,5.8,24.3,976.0,876.4,666.22
2018,6,27,13,45,927.0,114.5,5.85,24.05,953.5,836.62,639.71
2018,6,27,14,0,924.0,112.0,5.9,23.8,931.0,794.52,611.27
2018,6,27,14,15,918.5,110.5,5.95,23.45,902.5,749.41,580.55
2018,6,27,14,30,913.0,109.0,6.0,23.1,874.0,702.52,546.1
2018,6,27,14,45,906.5,106.0,6.05,22.8,839.0,652.12,507.79
2018,6,27,15,0,900.0,103.0,6.1,22.5,804.0,600.48,467.45
2018,6,27,15,15,889.0,101.5,6.1,22.5,764.0,546.82,423.74
2018,6,27,15,30,878.0,100.0,6.1,22.5,724.0,492.79,378.58
2018,6,27,15,45,865.0,96.5,6.1,21.5,679.0,436.13,331.53
2018,6,27,16,0,852.0,93.0,6.1,20.5,634.0,379.82,283.25
2018,6,27,16,15,835.5,89.5,6.1,19.95,586.0,318.03,229.15
2018,6,27,16,30,819.0,86.0,6.1,19.4,538.0,262.17,179.36
2018,6,27,16,45,797.0,82.0,6.05,18.85,488.0,206.41,130.9
2018,6,27,17,0,775.0,78.0,6.0,18.3,438.0,153.02,87.81
2018,6,27,17,15,743.0,74.5,5.95,17.75,387.0,101.95,54.33
2018,6,27,17,30,711.0,71.0,5.9,17.2,336.0,54.77,42.78
2018,6,27,17,45,666.5,66.0,5.8,16.65,285.5,44.4,33.8
2018,6,27,18,0,622.0,61.0,5.7,16.1,235.0,42.6,32.26
2018,6,27,18,15,557.0,55.0,5.55,15.65,187.5,39.84,29.73
2018,6,27,18,30,492.0,49.0,5.4,15.2,140.0,36.98,26.95
2018,6,27,18,45,392.5,41.0,5.25,14.7,100.0,32.16,22.2
2018,6,27,19,0,293.0,33.0,5.1,14.2,60.0,27.19,15.93
2018,6,27,19,15,172.0,20.5,4.95,13.95,34.0,16.36,0.0
2018,6,27,19,30,51.0,8.0,4.8,13.7,8.0,7.63,0.0
2018,6,27,19,45,25.5,4.0,4.7,13.5,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,4,45,30.5,6.5,3.45,12.65,7.5,0.0,0.0
2018,6,28,5,0,61.0,13.0,3.6,12.9,15.0,21.12,0.0
2018,6,28,5,15,171.5,27.0,3.6,13.45,44.5,69.77,29.76
2018,6,28,5,30,282.0,41.0,3.6,14.0,74.0,125.74,87.2
2018,6,28,5,45,373.0,50.0,3.65,14.55,115.5,181.18,135.94
2018,6,28,6,0,464.0,59.0,3.7,15.1,157.0,246.19,192.75
2018,6,28,6,15,525.0,66.0,3.6,15.7,204.0,305.92,245.32
2018,6,28,6,30,586.0,73.0,3.5,16.3,251.0,371.44,301.35
2018,6,28,6,45,629.0,78.5,3.45,16.95,301.0,431.28,351.25
2018,6,28,7,0,672.0,84.0,3.4,17.6,351.0,494.33,401.93
2018,6,28,7,15,704.0,88.0,3.4,18.15,401.0,551.65,446.7
2018,6,28,7,30,736.0,92.0,3.4,18.7,451.0,608.45,489.69
2018,6,28,7,45,761.5,95.5,3.35,19.25,501.0,663.07,529.14
2018,6,28,8,0,787.0,99.0,3.3,19.8,551.0,717.81,566.24
2018,6,28,8,15,806.0,101.5,3.3,20.35,598.0,766.07,597.98
2018,6,28,8,30,825.0,104.0,3.3,20.9,645.0,813.31,628.4
2018,6,28,8,45,840.0,105.5,3.3,21.5,688.0,854.68,654.03
2018,6,28,9,0,855.0,107.0,3.3,22.1,731.0,887.62,673.48
2018,6,28,9,15,865.0,109.0,3.3,22.6,769.0,920.81,693.18
2018,6,28,9,30,875.0,111.0,3.3,23.1,807.0,951.48,710.98
2018,6,28,9,45,884.5,112.0,3.35,23.65,840.5,977.9,726.02
2018,6,28,10,0,894.0,113.0,3.4,24.2,874.0,1001.43,739.11
2018,6,28,10,15,900.0,114.0,3.5,24.65,901.0,1018.44,748.59
2018,6,28,10,30,906.0,115.0,3.6,25.1,928.0,1032.2,756.02
2018,6,28,10,45,909.5,115.5,3.7,25.55,947.5,1039.57,759.38
2018,6,28,11,0,913.0,116.0,3.8,26.0,967.0,1043.5,760.65
2018,6,28,11,15,916.0,116.0,3.9,26.3,980.5,1042.96,759.57
2018,6,28,11,30,919.0,116.0,4.0,26.6,994.0,1038.95,756.37
2018,6,28,11,45,919.5,116.5,4.1,26.9,999.5,1029.52,749.75
2018,6,28,12,0,920.0,117.0,4.2,27.2,1005.0,1016.73,741.04
2018,6,28,12,15,923.0,114.5,4.3,27.35,1005.0,1000.15,730.36
2018,6,28,12,30,926.0,112.0,4.4,27.5,1005.0,980.32,717.59
2018,6,28,12,45,929.0,108.5,4.45,27.7,998.0,956.32,701.68
2018,6,28,13,0,932.0,105.0,4.5,27.9,991.0,929.19,683.69
2018,6,28,13,15,928.5,104.5,4.6,27.85,975.0,896.25,662.7
2018,6,28,13,30,925.0,104.0,4.7,27.8,959.0,860.69,640.0
2018,6,28,13,45,919.5,104.0,4.8,27.8,936.5,821.56,614.47
2018,6,28,14,0,914.0,104.0,4.9,27.8,914.0,780.28,587.14
2018,6,28,14,15,907.5,103.0,4.95,27.5,885.5,735.41,557.39
2018,6,28,14,30,901.0,102.0,5.0,27.2,857.0,688.88,524.28
2018,6,28,14,45,892.5,100.5,5.1,26.95,822.5,639.22,487.59
2018,6,28,15,0,884.0,99.0,5.2,26.7,788.0,588.51,449.0
2018,6,28,15,15,873.0,97.0,5.2,26.7,748.0,535.26,406.68
2018,6,28,15,30,862.0,95.0,5.2,26.7,708.0,481.68,362.94
2018,6,28,15,45,848.5,93.5,5.35,25.75,665.0,427.42,318.92
2018,6,28,16,0,835.0,92.0,5.5,24.8,622.0,373.54,273.64
2018,6,28,16,15,817.0,89.0,5.5,24.1,574.5,312.67,221.55
2018,6,28,16,30,799.0,86.0,5.5,23.4,527.0,257.9,173.77
2018,6,28,16,45,775.5,83.0,5.55,22.75,478.0,203.82,127.67
2018,6,28,17,0,752.0,80.0,5.6,22.1,429.0,152.26,86.81
2018,6,28,17,15,720.5,76.0,5.6,21.25,379.0,102.09,54.32
2018,6,28,17,30,689.0,72.0,5.6,20.4,329.0,50.96,38.9
2018,6,28,17,45,644.0,67.5,5.6,19.6,279.5,45.48,34.31
2018,6,28,18,0,599.0,63.0,5.6,18.8,230.0,44.15,33.25
2018,6,28,18,15,535.0,56.5,5.5,18.15,183.5,41.06,30.48
2018,6,28,18,30,471.0,50.0,5.4,17.5,137.0,37.84,27.42
2018,6,28,18,45,373.0,41.0,5.25,16.85,97.5,32.13,21.96
2018,6,28,19,0,275.0,32.0,5.1,16.2,58.0,26.16,14.97
2018,6,28,19,15,160.0,20.0,5.0,15.8,33.0,15.93,0.0
2018,6,28,19,30,45.0,8.0,4.9,15.4,8.0,7.63,0.0
2018,6,28,19,45,22.5,4.0,4.8,15.05,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,4,45,53.5,6.5,2.35,12.8,8.0,0.0,0.0
2018,6,29,5,0,107.0,13.0,2.6,13.2,16.0,27.6,0.0
2018,6,29,5,15,239.0,23.5,2.7,13.9,46.5,79.56,32.04
2018,6,29,5,30,371.0,34.0,2.8,14.6,77.0,141.47,96.49
2018,6,29,5,45,457.5,41.0,2.9,15.25,119.5,197.59,146.66
2018,6,29,6,0,544.0,48.0,3.0,15.9,162.0,263.03,204.22
2018,6,29,6,15,601.5,53.0,2.95,16.85,210.0,322.98,256.87
2018,6,29,6,30,659.0,58.0,2.9,17.8,258.0,387.13,311.35
2018,6,29,6,45,699.0,62.0,2.85,18.7,308.5,447.32,360.86
2018,6,29,7,0,739.0,66.0,2.8,19.6,359.0,510.3,410.53
2018,6,29,7,15,767.5,69.0,2.75,20.8,409.5,567.39,453.21
2018,6,29,7,30,796.0,72.0,2.7,22.0,460.0,625.45,494.78
2018,6,29,7,45,817.5,74.5,2.7,23.2,509.5,674.13,526.63
2018,6,29,8,0,839.0,77.0,2.7,24.4,559.0,726.65,559.82
2018,6,29,8,15,855.5,79.0,2.75,25.3,605.5,774.05,589.41
2018,6,29,8,30,872.0,81.0,2.8,26.2,652.0,820.19,617.51
2018,6,29,8,45,885.5,83.0,2.85,27.1,696.0,862.21,642.25
2018,6,29,9,0,899.0,85.0,2.9,28.0,740.0,902.24,665.25
2018,6,29,9,15,907.0,88.0,3.0,28.75,779.0,936.08,684.59
2018,6,29,9,30,915.0,91.0,3.1,29.5,818.0,967.17,701.99
2018,6,29,9,45,918.5,94.0,3.2,30.3,850.0,991.0,714.44
2018,6,29,10,0,922.0,97.0,3.3,31.1,882.0,1011.58,724.81
2018,6,29,10,15,927.0,98.0,3.4,31.65,908.5,1028.16,733.38
2018,6,29,10,30,932.0,99.0,3.5,32.2,935.0,1041.36,739.89
2018,6,29,10,45,936.0,100.0,3.55,32.8,956.0,1050.1,743.15
2018,6,29,11,0,940.0,101.0,3.6,33.4,977.0,1055.31,744.3
2018,6,29,11,15,942.5,101.5,3.75,33.65,990.5,1054.92,743.86
2018,6,29,11,30,945.0,102.0,3.9,33.9,1004.0,1050.97,741.29
2018,6,29,11,45,946.5,102.0,4.05,34.2,1010.5,1041.97,735.47
2018,6,29,12,0,948.0,102.0,4.2,34.5,1017.0,1029.51,727.54
2018,6,29,12,15,945.5,103.5,4.3,34.55,1015.5,1011.27,716.44
2018,6,29,12,30,943.0,105.0,4.4,34.6,1014.0,989.83,703.33
2018,6,29,12,45,938.0,106.5,4.55,34.7,1004.0,963.01,686.86
2018,6,29,13,0,933.0,108.0,4.7,34.8,994.0,933.34,668.45
2018,6,29,13,15,930.5,106.5,4.8,34.7,978.5,900.28,648.14
2018,6,29,13,30,928.0,105.0,4.9,34.6,963.0,864.55,626.03
2018,6,29,13,45,924.5,104.0,5.0,34.5,941.0,825.96,601.75
2018,6,29,14,0,921.0,103.0,5.1,34.4,919.0,785.06,575.61
2018,6,29,14,15,915.0,101.0,5.15,34.15,890.0,739.36,545.94
2018,6,29,14,30,909.0,99.0,5.2,33.9,861.0,691.94,513.11
2018,6,29,14,45,901.5,97.5,5.25,33.65,827.0,642.54,477.39
2018,6,29,15,0,894.0,96.0,5.3,33.4,793.0,591.98,439.77
2018,6,29,15,15,883.5,94.0,5.3,33.4,753.0,538.5,398.39
2018,6,29,15,30,873.0,92.0,5.3,33.4,713.0,484.63,355.55
2018,6,29,15,45,859.0,89.5,5.35,32.5,668.5,428.73,311.31
2018,6,29,16,0,845.0,87.0,5.4,31.6,624.0,373.3,265.94
2018,6,29,16,15,827.5,84.5,5.35,31.0,577.0,317.51,218.88
2018,6,29,16,30,810.0,82.0,5.3,30.4,530.0,257.6,168.36
2018,6,29,16,45,788.0,79.0,5.3,29.75,481.0,203.16,123.1
2018,6,29,17,0,766.0,76.0,5.3,29.1,432.0,151.06,82.8
2018,6,29,17,15,737.0,72.0,5.2,28.25,382.0,100.23,50.61
2018,6,29,17,30,708.0,68.0,5.1,27.4,332.0,52.92,39.4
2018,6,29,17,45,666.0,63.5,5.05,26.5,282.5,46.73,34.36
2018,6,29,18,0,624.0,59.0,5.0,25.6,233.0,41.0,29.58
2018,6,29,18,15,563.0,52.5,4.85,24.65,186.0,37.75,26.79
2018,6,29,18,30,502.0,46.0,4.7,23.7,139.0,34.34,23.69
2018,6,29,18,45,407.0,38.0,4.55,22.75,99.0,29.38,19.06
2018,6,29,19,0,312.0,30.0,4.4,21.8,59.0,24.22,13.06
2018,6,29,19,15,185.5,19.0,4.35,21.2,33.5,15.73,0.0
2018,6,29,19,30,59.0,8.0,4.3,20.6,8.0,7.63,0.0
2018,6,29,19,45,29.5,4.0,4.25,20.05,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,19.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,30,4,45,68.5,6.0,1.25,17.7,8.0,0.0,0.0
2018,6,30,5,0,137.0,12.0,1.2,18.0,16.0,30.76,0.0
2018,6,30,5,15,280.0,21.5,1.3,18.85,48.0,85.15,31.55
2018,6,30,5,30,423.0,31.0,1.4,19.7,80.0,151.06,99.96
2018,6,30,5,45,500.5,38.0,1.55,20.6,122.5,207.06,149.48
2018,6,30,6,0,578.0,45.0,1.7,21.5,165.0,270.06,203.85
2018,6,30,6,15,636.0,49.0,1.75,22.25,214.0,331.11,256.2
2018,6,30,6,30,694.0,53.0,1.8,23.0,263.0,397.46,311.1
2018,6,30,6,45,730.5,57.0,1.8,23.7,313.5,457.53,359.27
2018,6,30,7,0,767.0,61.0,1.8,24.4,364.0,520.02,407.27
2018,6,30,7,15,794.0,64.0,1.85,25.3,415.0,577.5,449.53
2018,6,30,7,30,821.0,67.0,1.9,26.2,466.0,631.76,487.98
2018,6,30,7,45,841.0,69.5,1.95,27.05,515.5,684.61,522.25
2018,6,30,8,0,861.0,72.0,2.0,27.9,565.0,737.03,555.2
2018,6,30,8,15,875.5,73.5,2.05,28.7,611.0,783.19,583.19
2018,6,30,8,30,890.0,75.0,2.1,29.5,657.0,827.89,609.68
2018,6,30,8,45,901.0,77.0,2.2,30.3,700.0,868.44,633.36
2018,6,30,9,0,912.0,79.0,2.3,31.1,743.0,906.79,655.3
2018,6,30,9,15,920.0,81.0,2.35,31.9,781.5,939.97,673.2
2018,6,30,9,30,928.0,83.0,2.4,32.7,820.0,970.37,689.18
2018,6,30,9,45,934.0,85.5,2.5,33.55,853.5,996.45,702.64
2018,6,30,10,0,940.0,88.0,2.6,34.4,887.0,1019.33,714.07
2018,6,30,10,15,945.0,88.5,2.65,34.95,914.0,1035.73,721.9
2018,6,30,10,30,950.0,89.0,2.7,35.5,941.0,1048.71,727.72
2018,6,30,10,45,953.0,89.5,2.8,36.1,960.5,1056.17,730.6
2018,6,30,11,0,956.0,90.0,2.9,36.7,980.0,1060.05,731.4
2018,6,30,11,15,958.0,91.0,2.95,37.0,994.0,1059.81,730.29
2018,6,30,11,30,960.0,92.0,3.0,37.3,1008.0,1055.94,727.11
2018,6,30,11,45,961.5,92.0,3.1,37.65,1014.5,1046.96,721.21
2018,6,30,12,0,963.0,92.0,3.2,38.0,1021.0,1034.44,713.24
2018,6,30,12,15,959.0,94.5,3.3,38.15,1019.0,1015.66,702.09
2018,6,30,12,30,955.0,97.0,3.4,38.3,1017.0,993.65,688.97
2018,6,30,12,45,949.0,100.0,3.45,38.45,1008.0,967.19,672.73
2018,6,30,13,0,943.0,103.0,3.5,38.6,999.0,937.85,654.68
2018,6,30,13,15,940.0,102.5,3.55,38.65,983.5,905.06,634.65
2018,6,30,13,30,937.0,102.0,3.6,38.7,968.0,869.58,612.78
2018,6,30,13,45,933.0,100.5,3.65,38.7,945.5,829.85,588.12
2018,6,30,14,0,929.0,99.0,3.7,38.7,923.0,787.82,561.73
2018,6,30,14,15,923.0,98.5,3.75,38.6,894.5,743.19,533.54
2018,6,30,14,30,917.0,98.0,3.8,38.5,866.0,696.8,502.35
2018,6,30,14,45,909.0,96.0,3.8,38.4,831.0,646.28,466.72
2018,6,30,15,0,901.0,94.0,3.8,38.3,796.0,594.63,429.33
2018,6,30,15,15,891.0,92.0,3.8,38.3,756.5,541.07,389.32
2018,6,30,15,30,881.0,90.0,3.8,38.3,717.0,487.04,347.79
2018,6,30,15,45,865.5,88.5,3.95,37.7,672.0,430.97,304.58
2018,6,30,16,0,850.0,87.0,4.1,37.1,627.0,375.49,260.34
2018,6,30,16,15,827.0,86.0,4.25,36.4,578.0,319.03,214.52
2018,6,30,16,30,804.0,85.0,4.4,35.7,529.0,259.08,165.67
2018,6,30,16,45,774.5,83.5,4.55,35.0,478.5,204.82,122.06
2018,6,30,17,0,745.0,82.0,4.7,34.3,428.0,153.76,83.85
2018,6,30,17,15,705.5,79.0,4.9,32.95,376.5,104.21,53.65
2018,6,30,17,30,666.0,76.0,5.1,31.6,325.0,54.28,39.8
2018,6,30,17,45,610.0,72.0,5.3,30.3,274.0,48.87,35.57
2018,6,30,18,0,554.0,68.0,5.5,29.0,223.0,48.14,35.15
2018,6,30,18,15,483.5,61.0,5.5,27.65,176.5,44.83,32.4
2018,6,30,18,30,413.0,54.0,5.5,26.3,130.0,41.39,29.34
2018,6,30,18,45,314.5,42.5,5.5,24.95,90.5,33.48,22.26
2018,6,30,19,0,216.0,31.0,5.5,23.6,51.0,24.23,12.92
2018,6,30,19,15,126.5,19.0,5.4,22.95,29.0,15.09,0.0
2018,6,30,19,30,37.0,7.0,5.3,22.3,7.0,6.67,0.0
2018,6,30,19,45,18.5,3.5,5.2,21.6,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,19.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,18.25,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,17.3,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,17.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,16.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,16.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.55,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,4.1,15.85,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,4.1,16.0,11.0,17.52,0.0
2018,7,1,5,15,144.0,24.0,4.2,16.55,37.5,59.96,20.75
2018,7,1,5,30,231.0,38.0,4.3,17.1,64.0,108.79,73.79
2018,7,1,5,45,305.0,51.0,4.4,17.65,103.0,158.94,117.72
2018,7,1,6,0,379.0,64.0,4.5,18.2,142.0,217.35,168.42
2018,7,1,6,15,437.0,73.5,4.55,18.85,187.0,273.0,216.94
2018,7,1,6,30,495.0,83.0,4.6,19.5,232.0,337.9,272.01
2018,7,1,6,45,539.5,91.5,4.65,20.1,281.0,397.28,321.46
2018,7,1,7,0,584.0,100.0,4.7,20.7,330.0,460.19,372.26
2018,7,1,7,15,618.0,106.0,4.65,21.35,379.0,517.02,416.56
2018,7,1,7,30,652.0,112.0,4.6,22.0,428.0,575.6,460.78
2018,7,1,7,45,678.5,117.0,4.6,22.65,476.5,629.14,499.97
2018,7,1,8,0,705.0,122.0,4.6,23.3,525.0,683.11,538.19
2018,7,1,8,15,725.5,126.0,4.55,23.9,571.0,731.29,570.07
2018,7,1,8,30,746.0,130.0,4.5,24.5,617.0,778.78,600.77
2018,7,1,8,45,762.0,133.5,4.5,25.1,660.0,817.48,624.93
2018,7,1,9,0,778.0,137.0,4.5,25.7,703.0,857.95,650.0
2018,7,1,9,15,802.0,135.5,4.55,26.2,746.0,898.54,675.39
2018,7,1,9,30,826.0,134.0,4.6,26.7,789.0,937.43,699.32
2018,7,1,9,45,849.5,127.5,4.65,27.25,826.0,960.38,712.17
2018,7,1,10,0,873.0,121.0,4.7,27.8,863.0,989.17,728.98
2018,7,1,10,15,876.0,125.0,4.75,28.2,889.5,1006.16,738.31
2018,7,1,10,30,879.0,129.0,4.8,28.6,916.0,1019.83,745.59
2018,7,1,10,45,879.0,133.0,4.9,28.95,935.5,1027.12,749.33
2018,7,1,11,0,879.0,137.0,5.0,29.3,955.0,1030.96,750.95
2018,7,1,11,15,877.5,140.5,5.1,29.5,967.5,1029.37,749.57
2018,7,1,11,30,876.0,144.0,5.2,29.7,980.0,1024.39,746.11
2018,7,1,11,45,872.0,148.5,5.35,29.9,985.0,1014.59,739.92
