Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,15,44.0,6.0,3.25,14.45,7.5,0.0,0.0
2018,8,10,5,30,88.0,12.0,3.3,14.9,15.0,30.16,0.0
2018,8,10,5,45,199.0,26.5,3.4,15.35,47.0,94.38,48.1
2018,8,10,6,0,310.0,41.0,3.5,15.8,79.0,161.66,118.67
2018,8,10,6,15,387.0,52.5,3.4,16.6,123.0,222.82,173.27
2018,8,10,6,30,464.0,64.0,3.3,17.4,167.0,292.25,233.55
2018,8,10,6,45,517.0,73.5,3.25,18.25,216.0,355.48,287.55
2018,8,10,7,0,570.0,83.0,3.2,19.1,265.0,423.39,343.35
2018,8,10,7,15,607.5,91.0,3.15,20.2,315.5,484.63,391.44
2018,8,10,7,30,645.0,99.0,3.1,21.3,366.0,548.15,439.25
2018,8,10,7,45,671.0,105.5,3.05,22.4,415.5,603.88,479.26
2018,8,10,8,0,697.0,112.0,3.0,23.5,465.0,660.08,518.05
2018,8,10,8,15,718.0,117.5,3.0,24.45,512.5,711.34,551.3
2018,8,10,8,30,739.0,123.0,3.0,25.4,560.0,762.0,583.17
2018,8,10,8,45,754.0,128.5,2.95,26.3,604.5,806.62,609.89
2018,8,10,9,0,769.0,134.0,2.9,27.2,649.0,845.43,632.05
2018,8,10,9,15,775.5,140.5,2.95,28.1,687.0,879.72,651.42
2018,8,10,9,30,782.0,147.0,3.0,29.0,725.0,911.4,668.82
2018,8,10,9,45,784.5,155.0,3.05,29.9,758.0,938.09,682.76
2018,8,10,10,0,787.0,163.0,3.1,30.8,791.0,961.7,694.61
2018,8,10,10,15,795.0,165.0,3.2,31.45,819.0,981.23,704.89
2018,8,10,10,30,803.0,167.0,3.3,32.1,847.0,997.67,713.23
2018,8,10,10,45,809.5,167.5,3.4,32.8,868.5,1007.83,717.48
2018,8,10,11,0,816.0,168.0,3.5,33.5,890.0,1014.68,719.75
2018,8,10,11,15,820.0,169.5,3.6,33.95,905.0,1016.68,719.81
2018,8,10,11,30,824.0,171.0,3.7,34.4,920.0,1015.27,717.85
2018,8,10,11,45,827.0,170.5,3.8,34.85,927.5,1007.39,711.92
2018,8,10,12,0,830.0,170.0,3.9,35.3,935.0,996.17,704.01
2018,8,10,12,15,828.5,171.0,4.0,35.5,934.0,978.82,693.02
2018,8,10,12,30,827.0,172.0,4.1,35.7,933.0,958.37,680.11
2018,8,10,12,45,823.0,172.0,4.15,35.9,923.5,931.67,662.94
2018,8,10,13,0,819.0,172.0,4.2,36.1,914.0,902.27,644.04
2018,8,10,13,15,816.0,170.0,4.35,36.1,898.5,869.24,623.67
2018,8,10,13,30,813.0,168.0,4.5,36.1,883.0,833.78,601.51
2018,8,10,13,45,808.5,165.0,4.6,36.1,860.5,793.94,576.01
2018,8,10,14,0,804.0,162.0,4.7,36.1,838.0,752.13,548.42
2018,8,10,14,15,797.5,158.0,4.8,35.85,809.0,706.22,517.36
2018,8,10,14,30,791.0,154.0,4.9,35.6,780.0,658.89,484.54
2018,8,10,14,45,782.0,150.0,4.95,35.35,745.0,608.87,448.7
2018,8,10,15,0,773.0,146.0,5.0,35.1,710.0,558.11,411.27
2018,8,10,15,15,758.0,142.0,5.0,35.1,669.0,501.37,367.96
2018,8,10,15,30,743.0,138.0,5.0,35.1,628.0,446.96,325.19
2018,8,10,15,45,726.5,133.0,5.05,34.25,584.0,391.72,281.79
2018,8,10,16,0,710.0,128.0,5.1,33.4,540.0,337.53,237.88
2018,8,10,16,15,689.0,121.0,5.1,32.6,492.0,281.71,191.95
2018,8,10,16,30,668.0,114.0,5.1,31.8,444.0,227.94,147.66
2018,8,10,16,45,639.0,107.0,5.05,31.0,394.5,175.27,106.2
2018,8,10,17,0,610.0,100.0,5.0,30.2,345.0,126.03,71.86
2018,8,10,17,15,567.5,92.0,4.95,29.15,294.5,79.2,48.55
2018,8,10,17,30,525.0,84.0,4.9,28.1,244.0,59.85,45.21
2018,8,10,17,45,466.5,73.5,4.85,27.0,196.0,54.19,40.54
2018,8,10,18,0,408.0,63.0,4.8,25.9,148.0,47.08,34.41
2018,8,10,18,15,325.5,51.0,4.75,25.0,106.5,38.93,27.12
2018,8,10,18,30,243.0,39.0,4.7,24.1,65.0,30.42,18.94
2018,8,10,18,45,145.0,23.5,4.7,23.2,37.0,18.62,0.0
2018,8,10,19,0,47.0,8.0,4.7,22.3,9.0,7.63,0.0
2018,8,10,19,15,23.5,4.0,4.7,21.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.2,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,5.5,4.3,16.0,6.5,0.0,0.0
2018,8,11,5,30,62.0,11.0,4.4,16.4,13.0,23.64,0.0
2018,8,11,5,45,155.0,27.0,4.45,16.85,43.0,82.75,38.7
2018,8,11,6,0,248.0,43.0,4.5,17.3,73.0,143.47,104.54
2018,8,11,6,15,324.5,57.0,4.5,18.05,116.0,202.5,156.82
2018,8,11,6,30,401.0,71.0,4.5,18.8,159.0,270.12,215.37
2018,8,11,6,45,456.5,82.0,4.45,19.6,207.0,331.86,268.17
2018,8,11,7,0,512.0,93.0,4.4,20.4,255.0,402.21,326.13
2018,8,11,7,15,553.0,101.5,4.4,21.4,305.0,463.41,374.77
2018,8,11,7,30,594.0,110.0,4.4,22.4,355.0,527.28,423.67
2018,8,11,7,45,624.5,117.0,4.45,23.45,404.5,584.51,465.82
2018,8,11,8,0,655.0,124.0,4.5,24.5,454.0,642.67,507.25
2018,8,11,8,15,678.5,130.0,4.5,25.25,502.0,694.84,543.11
2018,8,11,8,30,702.0,136.0,4.5,26.0,550.0,746.67,577.06
2018,8,11,8,45,719.0,141.5,4.5,26.75,594.0,791.73,605.44
2018,8,11,9,0,736.0,147.0,4.5,27.5,638.0,835.38,632.43
2018,8,11,9,15,748.5,152.0,4.55,28.15,678.0,872.67,655.0
2018,8,11,9,30,761.0,157.0,4.6,28.8,718.0,907.77,675.83
2018,8,11,9,45,769.0,162.5,4.6,29.45,752.5,931.23,688.41
2018,8,11,10,0,777.0,168.0,4.6,30.1,787.0,957.22,702.67
2018,8,11,10,15,784.0,171.5,4.7,30.5,815.5,977.18,714.13
2018,8,11,10,30,791.0,175.0,4.8,30.9,844.0,994.04,723.81
2018,8,11,10,45,774.0,190.0,4.85,31.3,858.5,995.43,723.01
2018,8,11,11,0,757.0,205.0,4.9,31.7,873.0,1000.35,724.75
2018,8,11,11,15,737.5,218.0,5.0,31.85,877.5,990.56,718.09
2018,8,11,11,30,718.0,231.0,5.1,32.0,882.0,977.47,709.43
2018,8,11,11,45,685.5,248.0,5.2,32.15,873.5,952.53,692.99
2018,8,11,12,0,653.0,265.0,5.3,32.3,865.0,924.98,674.16
2018,8,11,12,15,725.5,227.0,5.4,32.25,893.5,941.33,686.64
2018,8,11,12,30,798.0,189.0,5.5,32.2,922.0,947.6,691.57
2018,8,11,12,45,807.5,182.0,5.6,32.15,918.0,926.89,678.58
2018,8,11,13,0,817.0,175.0,5.7,32.1,914.0,902.9,663.5
2018,8,11,13,15,811.0,174.0,5.75,31.9,897.0,868.25,641.25
2018,8,11,13,30,805.0,173.0,5.8,31.7,880.0,831.37,617.33
2018,8,11,13,45,796.5,172.5,5.85,31.5,856.5,790.96,590.75
2018,8,11,14,0,788.0,172.0,5.9,31.3,833.0,748.9,561.77
2018,8,11,14,15,778.0,170.0,5.9,31.0,803.0,702.96,529.15
2018,8,11,14,30,768.0,168.0,5.9,30.7,773.0,655.96,495.04
2018,8,11,14,45,754.0,165.0,5.9,30.35,736.5,603.43,456.21
2018,8,11,15,0,740.0,162.0,5.9,30.0,700.0,551.48,416.79
2018,8,11,15,15,724.0,158.0,5.9,30.0,659.5,497.73,374.43
2018,8,11,15,30,708.0,154.0,5.9,30.0,619.0,444.52,331.46
2018,8,11,15,45,687.5,149.0,5.75,29.15,574.0,389.53,287.06
2018,8,11,16,0,667.0,144.0,5.6,28.3,529.0,336.1,242.84
2018,8,11,16,15,642.0,137.5,5.55,27.6,481.0,282.02,197.56
2018,8,11,16,30,617.0,131.0,5.5,26.9,433.0,230.54,154.57
2018,8,11,16,45,584.5,122.5,5.4,26.2,383.5,179.09,113.7
2018,8,11,17,0,552.0,114.0,5.3,25.5,334.0,131.59,80.26
2018,8,11,17,15,509.0,104.5,5.25,24.65,285.0,86.37,57.07
2018,8,11,17,30,466.0,95.0,5.2,23.8,236.0,68.07,53.11
2018,8,11,17,45,408.0,82.5,5.1,22.95,188.5,60.5,46.66
2018,8,11,18,0,350.0,70.0,5.0,22.1,141.0,52.54,39.64
2018,8,11,18,15,266.5,55.0,4.95,21.4,100.0,42.14,30.24
2018,8,11,18,30,183.0,40.0,4.9,20.7,59.0,31.28,19.74
2018,8,11,18,45,105.5,23.5,4.8,20.0,33.0,18.67,0.0
2018,8,11,19,0,28.0,7.0,4.7,19.3,7.0,6.67,0.0
2018,8,11,19,15,14.0,3.5,4.65,18.95,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.85,15.0,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.9,15.4,10.0,17.04,0.0
2018,8,12,5,45,110.5,26.0,2.95,15.75,37.0,64.61,26.55
2018,8,12,6,0,181.0,43.0,3.0,16.1,64.0,121.79,88.65
2018,8,12,6,15,247.0,60.0,2.9,16.8,104.5,176.45,136.87
2018,8,12,6,30,313.0,77.0,2.8,17.5,145.0,238.5,190.36
2018,8,12,6,45,365.0,92.0,2.75,18.2,191.5,298.28,241.16
2018,8,12,7,0,417.0,107.0,2.7,18.9,238.0,363.08,294.47
2018,8,12,7,15,459.5,118.0,2.6,19.75,286.5,422.25,341.34
2018,8,12,7,30,502.0,129.0,2.5,20.6,335.0,484.64,388.93
2018,8,12,7,45,536.0,138.0,2.45,21.4,384.0,541.65,430.87
2018,8,12,8,0,570.0,147.0,2.4,22.2,433.0,600.28,472.56
2018,8,12,8,15,598.0,154.0,2.45,23.1,481.0,658.46,512.62
2018,8,12,8,30,626.0,161.0,2.5,24.0,529.0,712.19,548.47
2018,8,12,8,45,648.5,166.0,2.5,24.85,573.0,758.9,578.0
2018,8,12,9,0,671.0,171.0,2.5,25.7,617.0,804.71,605.83
2018,8,12,9,15,691.5,173.0,2.6,26.55,657.5,844.2,629.52
2018,8,12,9,30,712.0,175.0,2.7,27.4,698.0,882.05,651.82
2018,8,12,9,45,729.5,175.0,2.8,28.2,733.5,912.91,669.36
2018,8,12,10,0,747.0,175.0,2.9,29.0,769.0,941.47,685.31
2018,8,12,10,15,760.0,176.0,3.1,29.65,799.0,964.17,698.52
2018,8,12,10,30,773.0,177.0,3.3,30.3,829.0,978.11,706.09
2018,8,12,10,45,785.0,175.5,3.45,30.95,852.5,991.45,713.02
2018,8,12,11,0,797.0,174.0,3.6,31.6,876.0,1001.6,717.94
2018,8,12,11,15,803.5,174.0,3.75,31.95,891.5,1004.49,719.16
2018,8,12,11,30,810.0,174.0,3.9,32.3,907.0,1004.0,718.36
2018,8,12,11,45,815.5,172.0,4.1,32.7,915.0,997.09,713.68
2018,8,12,12,0,821.0,170.0,4.3,33.1,923.0,986.81,706.9
2018,8,12,12,15,823.0,168.5,4.45,33.2,923.0,970.35,696.76
2018,8,12,12,30,825.0,167.0,4.6,33.3,923.0,950.71,684.59
2018,8,12,12,45,826.0,164.5,4.7,33.45,915.5,926.07,668.77
2018,8,12,13,0,827.0,162.0,4.8,33.6,908.0,898.48,651.18
2018,8,12,13,15,825.0,159.5,4.95,33.5,893.0,865.52,630.96
2018,8,12,13,30,823.0,157.0,5.1,33.4,878.0,830.03,608.8
2018,8,12,13,45,819.0,154.0,5.2,33.3,855.5,790.14,583.09
2018,8,12,14,0,815.0,151.0,5.3,33.2,833.0,748.21,555.45
2018,8,12,14,15,808.5,147.0,5.35,32.85,803.0,701.75,523.28
2018,8,12,14,30,802.0,143.0,5.4,32.5,773.0,653.85,489.25
2018,8,12,14,45,794.5,138.5,5.45,32.15,738.5,603.66,452.61
2018,8,12,15,0,787.0,134.0,5.5,31.8,704.0,552.56,414.21
2018,8,12,15,15,772.0,130.5,5.5,31.8,663.0,498.0,371.43
2018,8,12,15,30,757.0,127.0,5.5,31.8,622.0,443.76,327.79
2018,8,12,15,45,742.5,121.5,5.5,30.7,578.0,385.25,281.17
2018,8,12,16,0,728.0,116.0,5.5,29.6,534.0,330.38,235.85
2018,8,12,16,15,710.0,109.5,5.45,28.75,487.0,274.77,188.92
2018,8,12,16,30,692.0,103.0,5.4,27.9,440.0,220.85,143.45
2018,8,12,16,45,664.0,96.0,5.3,27.1,390.0,166.96,100.33
2018,8,12,17,0,636.0,89.0,5.2,26.3,340.0,116.36,64.88
2018,8,12,17,15,595.5,82.0,5.05,25.3,290.5,68.93,42.22
2018,8,12,17,30,555.0,75.0,4.9,24.3,241.0,52.79,39.9
2018,8,12,17,45,497.5,66.0,4.8,23.35,193.0,48.14,35.95
2018,8,12,18,0,440.0,57.0,4.7,22.4,145.0,43.21,31.56
2018,8,12,18,15,353.0,46.0,4.6,21.6,103.5,36.08,25.02
2018,8,12,18,30,266.0,35.0,4.5,20.8,62.0,27.35,16.33
2018,8,12,18,45,158.5,21.5,4.4,20.05,35.0,17.1,0.0
2018,8,12,19,0,51.0,8.0,4.3,19.3,8.0,7.63,0.0
2018,8,12,19,15,25.5,4.0,4.25,18.95,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.0,5.5,3.6,14.55,6.0,0.0,0.0
2018,8,13,5,30,68.0,11.0,3.7,15.0,12.0,24.83,0.0
2018,8,13,5,45,170.5,25.0,3.85,15.4,41.5,83.59,31.06
2018,8,13,6,0,273.0,39.0,4.0,15.8,71.0,146.94,106.55
2018,8,13,6,15,353.0,51.0,4.0,16.4,113.5,206.27,160.06
2018,8,13,6,30,433.0,63.0,4.0,17.0,156.0,277.18,221.94
2018,8,13,6,45,489.0,72.5,4.05,17.6,204.0,340.25,276.58
2018,8,13,7,0,545.0,82.0,4.1,18.2,252.0,408.36,333.66
2018,8,13,7,15,586.0,89.0,4.1,18.85,302.0,469.35,383.14
2018,8,13,7,30,627.0,96.0,4.1,19.5,352.0,532.99,432.96
2018,8,13,7,45,658.5,101.5,4.1,20.15,402.0,590.58,476.45
2018,8,13,8,0,690.0,107.0,4.1,20.8,452.0,649.15,519.26
2018,8,13,8,15,712.5,112.5,4.1,21.45,500.0,701.31,554.83
2018,8,13,8,30,735.0,118.0,4.1,22.1,548.0,753.01,589.25
2018,8,13,8,45,752.5,121.5,4.1,22.7,592.0,793.62,615.12
2018,8,13,9,0,770.0,125.0,4.1,23.3,636.0,836.46,642.2
2018,8,13,9,15,777.5,132.0,4.15,23.9,675.0,872.28,664.17
2018,8,13,9,30,785.0,139.0,4.2,24.5,714.0,905.54,684.18
2018,8,13,9,45,788.0,146.0,4.25,25.1,747.0,931.74,699.2
2018,8,13,10,0,791.0,153.0,4.3,25.7,780.0,954.88,712.12
2018,8,13,10,15,799.5,155.0,4.35,26.1,808.5,974.92,723.52
2018,8,13,10,30,808.0,157.0,4.4,26.5,837.0,991.86,732.9
2018,8,13,10,45,813.5,158.5,4.5,26.95,858.5,1002.05,737.99
2018,8,13,11,0,819.0,160.0,4.6,27.4,880.0,1008.9,741.0
2018,8,13,11,15,822.5,162.0,4.7,27.55,895.0,1010.86,742.12
2018,8,13,11,30,826.0,164.0,4.8,27.7,910.0,1009.38,741.1
2018,8,13,11,45,827.5,165.0,4.9,27.9,917.5,1001.46,735.77
2018,8,13,12,0,829.0,166.0,5.0,28.1,925.0,990.18,728.33
2018,8,13,12,15,834.0,163.0,5.1,28.05,926.0,974.9,719.03
2018,8,13,12,30,839.0,160.0,5.2,28.0,927.0,956.3,707.53
2018,8,13,12,45,843.5,155.5,5.3,27.95,920.5,932.49,692.5
2018,8,13,13,0,848.0,151.0,5.4,27.9,914.0,905.52,675.27
2018,8,13,13,15,844.0,150.0,5.45,27.65,898.0,871.68,653.47
2018,8,13,13,30,840.0,149.0,5.5,27.4,882.0,835.37,629.79
2018,8,13,13,45,834.5,147.0,5.6,27.15,859.0,794.62,602.98
2018,8,13,14,0,829.0,145.0,5.7,26.9,836.0,751.88,574.41
2018,8,13,14,15,822.5,142.0,5.75,26.45,807.0,705.71,541.54
2018,8,13,14,30,816.0,139.0,5.8,26.0,778.0,658.05,506.7
2018,8,13,14,45,806.0,136.0,5.8,25.6,742.5,607.04,468.15
2018,8,13,15,0,796.0,133.0,5.8,25.2,707.0,555.31,427.97
2018,8,13,15,15,781.0,130.0,5.8,25.2,666.0,500.67,383.79
2018,8,13,15,30,766.0,127.0,5.8,25.2,625.0,446.34,338.72
2018,8,13,15,45,749.0,122.0,5.75,24.1,580.0,386.75,289.8
2018,8,13,16,0,732.0,117.0,5.7,23.0,535.0,331.08,242.51
2018,8,13,16,15,709.5,112.0,5.6,22.35,487.0,275.28,194.06
2018,8,13,16,30,687.0,107.0,5.5,21.7,439.0,221.66,147.76
2018,8,13,16,45,655.5,100.5,5.45,21.0,388.5,167.95,104.03
2018,8,13,17,0,624.0,94.0,5.4,20.3,338.0,117.96,68.62
2018,8,13,17,15,579.5,86.5,5.3,19.7,287.5,70.81,45.99
2018,8,13,17,30,535.0,79.0,5.2,19.1,237.0,56.36,43.91
2018,8,13,17,45,473.5,69.5,5.05,18.55,189.0,51.41,39.55
2018,8,13,18,0,412.0,60.0,4.9,18.0,141.0,46.19,34.74
2018,8,13,18,15,324.0,47.5,4.85,17.55,99.5,36.43,25.71
2018,8,13,18,30,236.0,35.0,4.8,17.1,58.0,27.41,16.38
2018,8,13,18,45,138.0,21.0,4.7,16.65,32.5,16.74,0.0
2018,8,13,19,0,40.0,7.0,4.6,16.2,7.0,6.67,0.0
2018,8,13,19,15,20.0,3.5,4.5,16.0,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,12.0,4.0,3.8,14.75,4.0,0.0,0.0
2018,8,14,5,30,24.0,8.0,3.9,15.1,8.0,12.68,0.0
2018,8,14,5,45,76.5,24.5,4.05,15.45,32.0,53.22,14.79
2018,8,14,6,0,129.0,41.0,4.2,15.8,56.0,96.75,69.25
2018,8,14,6,15,188.5,62.5,4.25,16.3,96.0,151.2,117.18
2018,8,14,6,30,248.0,84.0,4.3,16.8,136.0,211.76,169.69
2018,8,14,6,45,250.5,97.5,4.4,17.35,162.5,240.45,195.62
2018,8,14,7,0,253.0,111.0,4.5,17.9,189.0,269.28,220.58
2018,8,14,7,15,187.5,126.0,4.5,18.4,190.0,259.22,212.01
2018,8,14,7,30,122.0,141.0,4.5,18.9,191.0,232.67,189.13
2018,8,14,7,45,223.0,163.0,4.5,19.35,268.5,342.18,278.54
2018,8,14,8,0,324.0,185.0,4.5,19.8,346.0,450.52,364.35
2018,8,14,8,15,423.5,188.5,4.5,20.25,421.5,556.42,445.85
2018,8,14,8,30,523.0,192.0,4.5,20.7,497.0,657.47,521.48
2018,8,14,8,45,452.5,218.5,4.5,21.15,497.5,644.8,507.9
2018,8,14,9,0,382.0,245.0,4.5,21.6,498.0,625.48,489.86
2018,8,14,9,15,520.5,222.5,4.5,22.0,590.0,737.18,573.26
2018,8,14,9,30,659.0,200.0,4.5,22.4,682.0,859.69,660.22
2018,8,14,9,45,699.0,191.5,4.55,22.75,724.5,901.9,687.08
2018,8,14,10,0,739.0,183.0,4.6,23.1,767.0,942.54,713.12
2018,8,14,10,15,750.0,184.5,4.6,23.45,796.0,963.64,725.21
2018,8,14,10,30,761.0,186.0,4.6,23.8,825.0,981.85,735.47
2018,8,14,10,45,764.5,189.0,4.65,24.1,845.0,991.11,740.34
2018,8,14,11,0,768.0,192.0,4.7,24.4,865.0,990.67,738.82
2018,8,14,11,15,780.5,189.0,4.75,24.6,883.0,996.42,741.98
2018,8,14,11,30,793.0,186.0,4.8,24.8,901.0,998.83,742.96
2018,8,14,11,45,799.0,184.0,4.85,25.0,909.0,992.41,738.14
2018,8,14,12,0,805.0,182.0,4.9,25.2,917.0,982.65,731.24
2018,8,14,12,15,795.0,185.5,4.95,25.3,911.0,959.77,715.86
2018,8,14,12,30,785.0,189.0,5.0,25.4,905.0,934.16,698.71
2018,8,14,12,45,803.0,177.5,5.1,25.5,904.0,916.87,687.6
2018,8,14,13,0,821.0,166.0,5.2,25.6,903.0,895.86,673.88
2018,8,14,13,15,820.5,163.0,5.25,25.65,888.5,863.69,652.22
2018,8,14,13,30,820.0,160.0,5.3,25.7,874.0,828.91,628.69
2018,8,14,13,45,818.0,156.0,5.4,25.7,852.0,789.55,602.12
2018,8,14,14,0,816.0,152.0,5.5,25.7,830.0,748.0,573.36
2018,8,14,14,15,809.5,148.0,5.55,25.45,800.5,701.33,539.63
2018,8,14,14,30,803.0,144.0,5.6,25.2,771.0,653.23,504.02
2018,8,14,14,45,794.5,140.0,5.6,24.95,736.0,602.7,465.52
2018,8,14,15,0,786.0,136.0,5.6,24.7,701.0,551.36,425.36
2018,8,14,15,15,771.0,132.5,5.6,24.7,659.5,496.72,381.17
2018,8,14,15,30,756.0,129.0,5.6,24.7,618.0,439.54,333.95
2018,8,14,15,45,740.5,123.5,5.6,23.75,573.5,383.41,287.46
2018,8,14,16,0,725.0,118.0,5.6,22.8,529.0,328.21,240.37
2018,8,14,16,15,704.5,111.5,5.55,22.3,481.5,272.04,191.5
2018,8,14,16,30,684.0,105.0,5.5,21.8,434.0,217.85,144.65
2018,8,14,16,45,654.0,98.5,5.45,21.25,384.0,164.55,101.25
2018,8,14,17,0,624.0,92.0,5.4,20.7,334.0,114.79,66.26
2018,8,14,17,15,568.5,86.0,5.3,20.05,281.5,68.73,45.42
2018,8,14,17,30,513.0,80.0,5.2,19.4,229.0,57.42,44.78
2018,8,14,17,45,448.0,69.5,5.05,18.8,181.0,51.62,39.68
2018,8,14,18,0,383.0,59.0,4.9,18.2,133.0,44.35,33.07
2018,8,14,18,15,305.0,46.5,4.7,17.7,94.0,35.7,25.01
2018,8,14,18,30,227.0,34.0,4.5,17.2,55.0,26.67,15.42
2018,8,14,18,45,127.0,19.5,4.25,16.7,30.0,15.54,0.0
2018,8,14,19,0,27.0,5.0,4.0,16.2,5.0,4.77,0.0
2018,8,14,19,15,13.5,2.5,3.95,16.0,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,15,5,15,21.5,4.0,2.7,14.3,4.5,0.0,0.0
2018,8,15,5,30,43.0,8.0,3.0,14.9,9.0,16.66,0.0
2018,8,15,5,45,136.5,24.0,3.3,15.5,37.0,72.5,15.92
2018,8,15,6,0,230.0,40.0,3.6,16.1,65.0,134.64,96.57
2018,8,15,6,15,312.0,53.0,3.65,16.7,106.5,193.25,149.4
2018,8,15,6,30,394.0,66.0,3.7,17.3,148.0,261.27,208.65
2018,8,15,6,45,425.5,78.0,3.75,17.85,189.5,311.94,253.18
2018,8,15,7,0,457.0,90.0,3.8,18.4,231.0,365.38,298.45
2018,8,15,7,15,532.0,94.0,3.75,19.0,287.0,442.56,361.11
2018,8,15,7,30,607.0,98.0,3.7,19.6,343.0,522.28,423.76
2018,8,15,7,45,642.5,102.0,3.7,20.2,392.5,580.06,467.43
2018,8,15,8,0,678.0,106.0,3.7,20.8,442.0,639.15,510.81
2018,8,15,8,15,704.5,110.0,3.65,21.35,490.5,692.19,547.05
2018,8,15,8,30,731.0,114.0,3.6,21.9,539.0,745.08,582.28
2018,8,15,8,45,672.5,144.5,3.6,22.5,559.5,755.71,586.58
2018,8,15,9,0,614.0,175.0,3.6,23.1,580.0,758.92,585.9
2018,8,15,9,15,590.0,198.5,3.65,23.6,607.5,779.41,597.5
2018,8,15,9,30,566.0,222.0,3.7,24.1,635.0,791.28,602.85
2018,8,15,9,45,698.5,173.5,3.75,24.6,707.5,881.65,664.65
2018,8,15,10,0,831.0,125.0,3.8,25.1,780.0,962.9,716.94
2018,8,15,10,15,820.5,137.0,3.9,25.5,803.5,975.88,723.4
2018,8,15,10,30,810.0,149.0,4.0,25.9,827.0,985.01,727.92
2018,8,15,10,45,784.0,169.0,4.1,26.3,839.5,983.26,725.33
2018,8,15,11,0,758.0,189.0,4.2,26.7,852.0,977.39,720.2
2018,8,15,11,15,684.5,238.0,4.35,26.85,844.0,957.78,707.02
2018,8,15,11,30,611.0,287.0,4.5,27.0,836.0,926.83,684.4
2018,8,15,11,45,684.5,240.5,4.6,27.2,860.0,943.2,697.25
2018,8,15,12,0,758.0,194.0,4.7,27.4,884.0,948.56,700.77
2018,8,15,12,15,819.5,160.0,4.85,27.4,905.5,957.07,707.55
2018,8,15,12,30,881.0,126.0,5.0,27.4,927.0,953.62,706.34
2018,8,15,12,45,878.5,125.5,5.1,27.45,918.0,927.3,689.26
2018,8,15,13,0,876.0,125.0,5.2,27.5,909.0,898.04,670.24
2018,8,15,13,15,873.0,123.5,5.25,27.35,893.0,864.59,648.46
2018,8,15,13,30,870.0,122.0,5.3,27.2,877.0,828.52,624.71
2018,8,15,13,45,865.5,120.0,5.4,27.0,854.5,788.35,598.22
2018,8,15,14,0,861.0,118.0,5.5,26.8,832.0,746.0,569.84
2018,8,15,14,15,855.0,116.0,5.55,26.45,803.0,700.62,538.18
2018,8,15,14,30,849.0,114.0,5.6,26.1,774.0,653.56,503.45
2018,8,15,14,45,840.5,111.0,5.65,25.8,739.0,602.65,464.79
2018,8,15,15,0,832.0,108.0,5.7,25.5,704.0,550.76,424.23
2018,8,15,15,15,818.0,106.0,5.7,25.5,663.0,494.06,378.3
2018,8,15,15,30,804.0,104.0,5.7,25.5,622.0,439.11,332.44
2018,8,15,15,45,788.5,100.0,5.6,24.6,577.0,382.18,284.84
2018,8,15,16,0,773.0,96.0,5.5,23.7,532.0,326.08,236.6
2018,8,15,16,15,753.5,91.0,5.4,23.25,484.0,269.14,186.76
2018,8,15,16,30,734.0,86.0,5.3,22.8,436.0,214.0,138.88
2018,8,15,16,45,705.0,81.0,5.2,22.3,386.0,159.58,94.64
2018,8,15,17,0,676.0,76.0,5.1,21.8,336.0,104.24,55.79
2018,8,15,17,15,634.5,70.0,5.0,21.25,285.5,55.4,34.61
2018,8,15,17,30,593.0,64.0,4.9,20.7,235.0,44.51,33.3
2018,8,15,17,45,533.5,57.0,4.75,20.1,187.0,41.15,30.33
2018,8,15,18,0,474.0,50.0,4.6,19.5,139.0,37.64,27.04
2018,8,15,18,15,380.5,40.0,4.4,19.05,97.5,31.17,20.93
2018,8,15,18,30,287.0,30.0,4.2,18.6,56.0,24.36,13.08
2018,8,15,18,45,164.0,17.5,4.05,18.1,30.5,16.68,0.0
2018,8,15,19,0,41.0,5.0,3.9,17.6,5.0,4.77,0.0
2018,8,15,19,15,20.5,2.5,3.85,17.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.5,2.35,14.0,5.0,0.0,0.0
2018,8,16,5,30,73.0,9.0,2.7,14.6,10.0,23.88,0.0
2018,8,16,5,45,200.5,21.5,3.0,15.15,39.5,86.51,11.38
2018,8,16,6,0,328.0,34.0,3.3,15.7,69.0,160.08,114.0
2018,8,16,6,15,415.5,43.0,3.35,16.3,112.5,223.11,172.15
2018,8,16,6,30,503.0,52.0,3.4,16.9,156.0,295.65,235.87
2018,8,16,6,45,561.0,59.0,3.45,17.5,205.5,360.34,292.21
2018,8,16,7,0,619.0,66.0,3.5,18.1,255.0,430.26,350.88
2018,8,16,7,15,660.5,71.0,3.5,18.7,306.5,492.7,401.53
2018,8,16,7,30,702.0,76.0,3.5,19.3,358.0,555.45,450.61
2018,8,16,7,45,731.0,80.0,3.5,19.9,408.5,612.97,493.85
2018,8,16,8,0,760.0,84.0,3.5,20.5,459.0,671.04,534.56
2018,8,16,8,15,782.0,87.5,3.5,21.2,507.5,723.3,569.55
2018,8,16,8,30,804.0,91.0,3.5,21.9,556.0,774.83,603.2
2018,8,16,8,45,820.5,93.5,3.5,22.6,601.0,819.47,631.21
2018,8,16,9,0,837.0,96.0,3.5,23.3,646.0,855.44,652.69
2018,8,16,9,15,847.0,99.5,3.5,23.95,686.0,891.29,673.96
2018,8,16,9,30,857.0,103.0,3.5,24.6,726.0,924.56,693.18
2018,8,16,9,45,863.0,106.5,3.5,25.25,760.0,951.22,707.76
2018,8,16,10,0,869.0,110.0,3.5,25.9,794.0,974.76,720.21
2018,8,16,10,15,876.5,111.5,3.5,26.45,823.0,994.34,730.31
2018,8,16,10,30,884.0,113.0,3.5,27.0,852.0,1010.62,738.27
2018,8,16,10,45,889.5,114.0,3.5,27.55,874.0,1020.92,742.42
2018,8,16,11,0,895.0,115.0,3.5,28.1,896.0,1027.7,744.42
2018,8,16,11,15,898.0,116.0,3.55,28.5,910.5,1028.37,743.44
2018,8,16,11,30,901.0,117.0,3.6,28.9,925.0,1025.44,740.3
2018,8,16,11,45,902.0,117.0,3.6,29.35,931.5,1015.89,732.55
2018,8,16,12,0,903.0,117.0,3.6,29.8,938.0,1002.82,722.72
2018,8,16,12,15,902.0,117.5,3.75,30.05,936.5,984.89,711.43
2018,8,16,12,30,901.0,118.0,3.9,30.3,935.0,963.64,698.0
2018,8,16,12,45,898.5,118.0,4.0,30.5,926.5,937.31,681.07
2018,8,16,13,0,896.0,118.0,4.1,30.7,918.0,907.95,662.12
2018,8,16,13,15,892.5,116.5,4.25,30.65,901.5,873.41,640.5
2018,8,16,13,30,889.0,115.0,4.4,30.6,885.0,836.22,616.87
2018,8,16,13,45,883.0,114.0,4.55,30.55,861.0,795.09,590.26
2018,8,16,14,0,877.0,113.0,4.7,30.5,837.0,751.82,562.02
2018,8,16,14,15,869.5,111.0,4.75,30.15,807.0,704.66,530.23
2018,8,16,14,30,862.0,109.0,4.8,29.8,777.0,655.93,495.26
2018,8,16,14,45,852.5,106.5,4.9,29.5,741.0,604.22,457.13
2018,8,16,15,0,843.0,104.0,5.0,29.2,705.0,551.58,417.07
2018,8,16,15,15,829.0,102.0,5.0,29.2,663.5,494.2,371.55
2018,8,16,15,30,815.0,100.0,5.0,29.2,622.0,438.62,326.06
2018,8,16,15,45,799.0,96.5,5.05,28.1,577.0,381.31,279.39
2018,8,16,16,0,783.0,93.0,5.1,27.0,532.0,324.86,231.9
2018,8,16,16,15,761.5,89.0,5.1,26.3,483.5,267.69,182.8
2018,8,16,16,30,740.0,85.0,5.1,25.6,435.0,212.53,135.76
2018,8,16,16,45,710.5,80.0,5.05,24.85,384.5,157.7,91.96
2018,8,16,17,0,681.0,75.0,5.0,24.1,334.0,102.04,53.74
2018,8,16,17,15,638.5,69.0,4.9,23.3,283.0,52.94,33.49
2018,8,16,17,30,596.0,63.0,4.8,22.5,232.0,43.91,32.52
2018,8,16,17,45,534.5,56.0,4.7,21.75,184.0,40.51,29.54
2018,8,16,18,0,473.0,49.0,4.6,21.0,136.0,36.96,26.25
2018,8,16,18,15,377.0,39.0,4.5,20.4,94.5,30.46,20.13
2018,8,16,18,30,281.0,29.0,4.4,19.8,53.0,23.61,11.88
2018,8,16,18,45,159.5,17.5,4.3,19.2,29.0,16.68,0.0
2018,8,16,19,0,38.0,6.0,4.2,18.6,5.0,0.0,0.0
2018,8,16,19,15,19.0,3.0,4.1,18.3,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,2.15,14.8,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,2.4,15.3,9.0,21.43,0.0
2018,8,17,5,45,189.0,21.0,2.7,15.85,38.0,82.36,0.78
2018,8,17,6,0,312.0,34.0,3.0,16.4,67.0,154.79,109.14
2018,8,17,6,15,402.5,43.0,2.95,17.1,110.0,218.08,167.41
2018,8,17,6,30,493.0,52.0,2.9,17.8,153.0,291.2,231.1
2018,8,17,6,45,554.5,59.0,2.9,18.5,202.5,357.07,287.87
2018,8,17,7,0,616.0,66.0,2.9,19.2,252.0,428.56,347.14
2018,8,17,7,15,658.5,70.5,2.8,19.95,303.5,490.85,396.77
2018,8,17,7,30,701.0,75.0,2.7,20.7,355.0,553.56,444.7
2018,8,17,7,45,733.0,78.5,2.65,21.5,406.0,612.53,487.83
2018,8,17,8,0,765.0,82.0,2.6,22.3,457.0,672.31,528.31
2018,8,17,8,15,787.5,85.0,2.55,23.2,506.0,724.56,561.77
2018,8,17,8,30,810.0,88.0,2.5,24.1,555.0,776.12,593.77
2018,8,17,8,45,828.5,90.0,2.45,25.0,601.0,822.06,621.0
2018,8,17,9,0,847.0,92.0,2.4,25.9,647.0,859.56,641.86
2018,8,17,9,15,861.5,93.0,2.45,26.75,688.0,896.96,663.23
2018,8,17,9,30,876.0,94.0,2.5,27.6,729.0,932.01,682.74
2018,8,17,9,45,888.0,94.5,2.5,28.45,765.0,961.49,697.96
2018,8,17,10,0,900.0,95.0,2.5,29.3,801.0,988.06,711.17
2018,8,17,10,15,908.5,95.5,2.55,30.1,830.5,1008.04,720.75
2018,8,17,10,30,917.0,96.0,2.6,30.9,860.0,1024.64,728.24
2018,8,17,10,45,923.0,96.5,2.65,31.7,882.5,1035.21,732.03
2018,8,17,11,0,929.0,97.0,2.7,32.5,905.0,1042.14,733.68
2018,8,17,11,15,934.0,97.0,2.75,33.15,921.0,1043.82,732.65
2018,8,17,11,30,939.0,97.0,2.8,33.8,937.0,1041.74,729.46
2018,8,17,11,45,941.0,96.5,2.85,34.45,944.0,1032.42,721.94
2018,8,17,12,0,943.0,96.0,2.9,35.1,951.0,1019.4,712.31
2018,8,17,12,15,944.0,96.5,2.95,35.55,951.5,1002.82,701.18
2018,8,17,12,30,945.0,97.0,3.0,36.0,952.0,982.68,687.93
2018,8,17,12,45,943.5,96.5,3.1,36.45,943.5,955.77,670.88
2018,8,17,13,0,942.0,96.0,3.2,36.9,935.0,925.64,651.77
2018,8,17,13,15,940.0,95.5,3.3,36.9,919.5,891.97,631.53
2018,8,17,13,30,938.0,95.0,3.4,36.9,904.0,855.38,609.2
2018,8,17,13,45,933.5,94.0,3.5,36.95,881.0,813.6,583.12
2018,8,17,14,0,929.0,93.0,3.6,37.0,858.0,769.43,555.14
2018,8,17,14,15,923.5,91.5,3.7,36.75,828.5,721.89,525.15
2018,8,17,14,30,918.0,90.0,3.8,36.5,799.0,672.46,491.0
2018,8,17,14,45,909.5,88.5,3.9,36.25,762.5,619.59,453.33
2018,8,17,15,0,901.0,87.0,4.0,36.0,726.0,565.56,413.56
2018,8,17,15,15,888.5,84.5,4.0,36.0,683.5,507.79,369.19
2018,8,17,15,30,876.0,82.0,4.0,36.0,641.0,449.81,323.31
2018,8,17,15,45,861.5,80.0,4.1,35.1,595.5,391.58,277.03
2018,8,17,16,0,847.0,78.0,4.2,34.2,550.0,333.85,229.6
2018,8,17,16,15,827.0,75.0,4.25,33.4,500.5,270.17,176.85
2018,8,17,16,30,807.0,72.0,4.3,32.6,451.0,212.32,128.87
2018,8,17,16,45,779.0,68.5,4.35,31.8,399.5,155.0,84.4
2018,8,17,17,0,751.0,65.0,4.4,31.0,348.0,100.88,49.34
2018,8,17,17,15,710.0,60.5,4.35,29.75,295.5,49.22,35.94
2018,8,17,17,30,669.0,56.0,4.3,28.5,243.0,42.46,30.42
2018,8,17,17,45,607.5,49.5,4.2,27.25,192.5,38.8,27.35
2018,8,17,18,0,546.0,43.0,4.1,26.0,142.0,32.02,21.44
2018,8,17,18,15,445.0,35.0,4.05,24.95,98.5,27.06,16.8
2018,8,17,18,30,344.0,27.0,4.0,23.9,55.0,21.93,9.73
2018,8,17,18,45,197.5,16.5,3.9,22.85,30.0,15.73,0.0
2018,8,17,19,0,51.0,6.0,3.8,21.8,5.0,0.0,0.0
2018,8,17,19,15,25.5,3.0,3.8,21.25,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,18,5,15,35.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,8,18,5,30,70.0,8.0,2.7,15.1,9.0,22.24,0.0
2018,8,18,5,45,200.0,21.0,2.95,15.65,38.5,84.62,0.0
2018,8,18,6,0,330.0,34.0,3.2,16.2,68.0,160.48,112.39
2018,8,18,6,15,422.5,43.5,3.1,17.0,112.5,226.13,173.44
2018,8,18,6,30,515.0,53.0,3.0,17.8,157.0,301.83,239.32
2018,8,18,6,45,576.5,60.0,2.9,18.6,208.0,368.98,297.01
2018,8,18,7,0,638.0,67.0,2.8,19.4,259.0,441.66,356.87
2018,8,18,7,15,680.5,72.0,2.75,20.4,311.5,505.71,407.38
2018,8,18,7,30,723.0,77.0,2.7,21.4,364.0,569.92,455.86
2018,8,18,7,45,754.0,81.5,2.7,22.35,416.5,630.43,499.67
2018,8,18,8,0,785.0,86.0,2.7,23.3,469.0,691.6,540.72
2018,8,18,8,15,807.5,89.0,2.65,24.3,519.0,744.72,574.2
2018,8,18,8,30,830.0,92.0,2.6,25.3,569.0,797.05,606.13
2018,8,18,8,45,847.5,94.0,2.55,26.3,615.0,842.85,632.66
2018,8,18,9,0,865.0,96.0,2.5,27.3,661.0,879.9,652.66
2018,8,18,9,15,865.5,104.0,2.5,28.25,699.5,912.98,670.2
2018,8,18,9,30,866.0,112.0,2.5,29.2,738.0,942.77,685.36
2018,8,18,9,45,860.5,121.5,2.5,30.15,769.0,973.48,700.92
2018,8,18,10,0,855.0,131.0,2.5,31.1,800.0,992.55,708.87
2018,8,18,10,15,864.5,133.0,2.5,31.85,830.5,1014.35,719.2
2018,8,18,10,30,874.0,135.0,2.5,32.6,861.0,1023.7,721.69
2018,8,18,10,45,882.5,135.0,2.55,33.35,884.5,1035.59,726.48
2018,8,18,11,0,891.0,135.0,2.6,34.1,908.0,1044.0,729.15
2018,8,18,11,15,895.5,135.5,2.65,34.7,923.5,1045.35,728.06
2018,8,18,11,30,900.0,136.0,2.7,35.3,939.0,1043.07,724.92
2018,8,18,11,45,902.5,136.0,2.8,35.9,946.5,1034.68,718.65
2018,8,18,12,0,905.0,136.0,2.9,36.5,954.0,1022.73,710.31
2018,8,18,12,15,902.0,137.5,3.05,36.75,952.0,1003.5,698.97
2018,8,18,12,30,899.0,139.0,3.2,37.0,950.0,980.99,685.6
2018,8,18,12,45,892.5,140.5,3.35,37.25,939.5,952.17,668.18
2018,8,18,13,0,886.0,142.0,3.5,37.5,929.0,920.52,648.86
2018,8,18,13,15,883.0,141.0,3.65,37.4,913.0,886.82,628.97
2018,8,18,13,30,880.0,140.0,3.8,37.3,897.0,850.45,607.09
2018,8,18,13,45,875.5,137.5,3.95,37.25,873.5,809.01,581.45
2018,8,18,14,0,871.0,135.0,4.1,37.2,850.0,765.37,553.99
2018,8,18,14,15,864.5,133.0,4.2,36.9,820.5,719.99,523.78
2018,8,18,14,30,858.0,131.0,4.3,36.6,791.0,670.97,489.93
2018,8,18,14,45,847.5,128.5,4.4,36.3,754.0,617.76,452.1
2018,8,18,15,0,837.0,126.0,4.5,36.0,717.0,563.79,412.51
2018,8,18,15,15,822.0,122.5,4.5,36.0,674.0,506.26,368.47
2018,8,18,15,30,807.0,119.0,4.5,36.0,631.0,448.99,323.37
2018,8,18,15,45,787.5,115.0,4.65,34.9,583.5,390.16,277.39
2018,8,18,16,0,768.0,111.0,4.8,33.8,536.0,329.05,228.29
2018,8,18,16,15,741.0,106.5,4.8,32.9,485.5,270.35,180.02
2018,8,18,16,30,714.0,102.0,4.8,32.0,435.0,214.38,134.32
2018,8,18,16,45,678.0,96.0,4.8,31.1,382.5,158.96,92.04
2018,8,18,17,0,642.0,90.0,4.8,30.2,330.0,107.83,59.25
2018,8,18,17,15,594.0,83.0,4.7,28.9,278.5,60.3,45.41
2018,8,18,17,30,546.0,76.0,4.6,27.6,227.0,55.16,41.31
2018,8,18,17,45,478.0,66.0,4.5,26.3,177.5,49.66,36.67
2018,8,18,18,0,410.0,56.0,4.4,25.0,128.0,43.86,31.52
2018,8,18,18,15,312.5,42.5,4.3,24.0,87.0,32.9,21.63
2018,8,18,18,30,215.0,29.0,4.2,23.0,46.0,22.89,9.55
2018,8,18,18,45,114.5,15.5,4.15,21.95,24.0,14.77,0.0
2018,8,18,19,0,14.0,2.0,4.1,20.9,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,4.05,20.4,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,18.5,3.5,2.55,14.25,3.5,0.0,0.0
2018,8,19,5,30,37.0,7.0,2.8,14.7,7.0,14.39,0.0
2018,8,19,5,45,126.5,21.0,3.05,15.15,32.0,64.74,0.0
2018,8,19,6,0,216.0,35.0,3.3,15.6,57.0,124.71,86.61
2018,8,19,6,15,301.0,50.0,3.3,16.3,99.5,185.92,142.98
2018,8,19,6,30,386.0,65.0,3.3,17.0,142.0,256.87,204.67
2018,8,19,6,45,451.0,75.0,3.35,17.75,190.5,321.1,260.12
2018,8,19,7,0,516.0,85.0,3.4,18.5,239.0,395.35,321.92
2018,8,19,7,15,562.5,93.5,3.4,19.25,290.5,460.04,374.06
2018,8,19,7,30,609.0,102.0,3.4,20.0,342.0,527.93,426.81
2018,8,19,7,45,645.0,108.0,3.4,20.8,393.5,588.57,472.05
2018,8,19,8,0,681.0,114.0,3.4,21.6,445.0,650.55,516.77
2018,8,19,8,15,708.5,119.0,3.4,22.45,495.0,705.74,554.03
2018,8,19,8,30,736.0,124.0,3.4,23.3,545.0,760.81,589.87
2018,8,19,8,45,757.0,128.0,3.45,24.15,591.5,808.7,619.99
2018,8,19,9,0,778.0,132.0,3.5,25.0,638.0,850.92,645.62
2018,8,19,9,15,798.0,133.5,3.55,25.75,681.0,892.26,670.49
2018,8,19,9,30,818.0,135.0,3.6,26.5,724.0,931.57,693.63
2018,8,19,9,45,833.5,135.5,3.65,27.3,761.0,963.19,711.21
2018,8,19,10,0,849.0,136.0,3.7,28.1,798.0,992.07,726.87
2018,8,19,10,15,860.5,136.5,3.75,28.7,829.0,1014.05,738.52
2018,8,19,10,30,872.0,137.0,3.8,29.3,860.0,1023.53,742.11
2018,8,19,10,45,881.0,136.5,3.85,29.9,883.5,1035.32,747.38
2018,8,19,11,0,890.0,136.0,3.9,30.5,907.0,1043.64,750.49
2018,8,19,11,15,896.0,136.0,3.95,30.95,923.0,1045.9,750.29
2018,8,19,11,30,902.0,136.0,4.0,31.4,939.0,1044.53,747.94
2018,8,19,11,45,908.0,134.5,4.05,31.85,948.0,1037.97,742.43
2018,8,19,12,0,914.0,133.0,4.1,32.3,957.0,1027.76,734.75
2018,8,19,12,15,912.0,134.0,4.1,32.55,955.5,1008.79,721.86
2018,8,19,12,30,910.0,135.0,4.1,32.8,954.0,986.46,706.97
2018,8,19,12,45,905.5,135.5,4.15,33.05,944.0,958.17,688.56
2018,8,19,13,0,901.0,136.0,4.2,33.3,934.0,926.91,668.24
2018,8,19,13,15,899.0,134.5,4.2,33.35,918.0,893.06,646.46
2018,8,19,13,30,897.0,133.0,4.2,33.4,902.0,856.42,622.76
2018,8,19,13,45,894.5,129.5,4.25,33.45,878.5,814.89,595.84
2018,8,19,14,0,892.0,126.0,4.3,33.5,855.0,770.95,567.06
2018,8,19,14,15,885.0,124.0,4.35,33.25,824.5,723.09,534.64
2018,8,19,14,30,878.0,122.0,4.4,33.0,794.0,673.57,499.56
2018,8,19,14,45,870.5,118.5,4.4,32.8,758.0,620.31,460.63
2018,8,19,15,0,863.0,115.0,4.4,32.6,722.0,565.84,419.67
2018,8,19,15,15,849.5,112.0,4.4,32.6,679.5,508.12,374.74
