Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,30,836.0,109.0,4.4,32.6,637.0,450.43,328.52
2018,8,19,15,45,819.0,105.5,4.5,31.65,590.0,391.33,281.17
2018,8,19,16,0,802.0,102.0,4.6,30.7,543.0,333.2,233.17
2018,8,19,16,15,780.0,96.5,4.6,29.8,492.5,273.32,183.03
2018,8,19,16,30,758.0,91.0,4.6,28.9,442.0,215.55,135.04
2018,8,19,16,45,726.5,85.5,4.6,28.05,389.5,154.6,87.8
2018,8,19,17,0,695.0,80.0,4.6,27.2,337.0,101.32,53.55
2018,8,19,17,15,648.0,74.0,4.55,25.95,284.0,51.47,38.48
2018,8,19,17,30,601.0,68.0,4.5,24.7,231.0,48.7,36.29
2018,8,19,17,45,532.0,59.5,4.4,23.5,181.0,44.21,32.43
2018,8,19,18,0,463.0,51.0,4.3,22.3,131.0,39.51,28.15
2018,8,19,18,15,356.0,39.5,4.25,21.3,88.5,31.66,20.77
2018,8,19,18,30,249.0,28.0,4.2,20.3,46.0,23.38,8.76
2018,8,19,18,45,132.5,15.0,4.1,19.3,24.0,14.3,0.0
2018,8,19,19,0,16.0,2.0,4.0,18.3,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,4.0,17.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,5,15,16.0,3.0,2.85,14.4,3.0,0.0,0.0
2018,8,20,5,30,32.0,6.0,3.0,14.7,6.0,12.38,0.0
2018,8,20,5,45,116.0,20.5,3.15,15.05,30.0,61.03,0.0
2018,8,20,6,0,200.0,35.0,3.3,15.4,54.0,119.87,82.39
2018,8,20,6,15,280.0,50.0,3.3,15.85,95.0,178.13,136.98
2018,8,20,6,30,360.0,65.0,3.3,16.3,136.0,245.65,196.14
2018,8,20,6,45,419.0,77.5,3.3,16.8,183.5,308.47,250.73
2018,8,20,7,0,478.0,90.0,3.3,17.3,231.0,377.07,308.5
2018,8,20,7,15,523.0,100.0,3.25,17.95,281.5,443.43,362.28
2018,8,20,7,30,568.0,110.0,3.2,18.6,332.0,510.19,414.49
2018,8,20,7,45,602.0,117.0,3.2,19.25,382.0,568.83,458.76
2018,8,20,8,0,636.0,124.0,3.2,19.9,432.0,628.71,502.55
2018,8,20,8,15,663.5,130.5,3.2,20.6,481.5,683.86,541.31
2018,8,20,8,30,691.0,137.0,3.2,21.3,531.0,738.98,578.0
2018,8,20,8,45,712.5,141.5,3.2,22.0,576.5,786.36,608.3
2018,8,20,9,0,734.0,146.0,3.2,22.7,622.0,832.59,637.21
2018,8,20,9,15,744.5,152.5,3.25,23.3,661.5,869.62,659.79
2018,8,20,9,30,755.0,159.0,3.3,23.9,701.0,904.32,680.58
2018,8,20,9,45,760.0,166.0,3.35,24.55,734.5,931.79,696.16
2018,8,20,10,0,765.0,173.0,3.4,25.2,768.0,956.32,709.73
2018,8,20,10,15,778.0,173.5,3.45,25.7,798.0,972.31,718.04
2018,8,20,10,30,791.0,174.0,3.5,26.2,828.0,991.65,728.68
2018,8,20,10,45,802.5,173.0,3.55,26.75,851.5,1004.77,735.09
2018,8,20,11,0,814.0,172.0,3.6,27.3,875.0,1014.59,739.48
2018,8,20,11,15,820.5,172.0,3.7,27.65,890.5,1017.03,740.11
2018,8,20,11,30,827.0,172.0,3.8,28.0,906.0,1016.01,738.66
2018,8,20,11,45,832.5,170.0,3.95,28.4,913.5,1008.44,733.25
2018,8,20,12,0,838.0,168.0,4.1,28.8,921.0,997.41,725.69
2018,8,20,12,15,845.5,163.5,4.2,28.9,922.5,982.29,716.11
2018,8,20,12,30,853.0,159.0,4.3,29.0,924.0,963.71,704.3
2018,8,20,12,45,861.5,151.5,4.45,29.15,918.0,939.56,688.94
2018,8,20,13,0,870.0,144.0,4.6,29.3,912.0,906.49,667.51
2018,8,20,13,15,865.5,144.0,4.7,29.2,896.0,872.8,646.33
2018,8,20,13,30,861.0,144.0,4.8,29.1,880.0,840.52,625.89
2018,8,20,13,45,855.0,142.0,4.9,29.0,856.0,798.07,598.18
2018,8,20,14,0,849.0,140.0,5.0,28.9,832.0,753.59,568.56
2018,8,20,14,15,841.0,137.5,5.1,28.6,801.0,705.48,534.69
2018,8,20,14,30,833.0,135.0,5.2,28.3,770.0,655.96,498.83
2018,8,20,14,45,822.0,132.0,5.25,27.95,733.5,603.05,459.36
2018,8,20,15,0,811.0,129.0,5.3,27.6,697.0,549.52,418.2
2018,8,20,15,15,795.5,125.5,5.3,27.6,654.5,493.01,372.93
2018,8,20,15,30,780.0,122.0,5.3,27.6,612.0,436.88,326.73
2018,8,20,15,45,762.5,117.0,5.35,26.45,565.5,376.1,277.24
2018,8,20,16,0,745.0,112.0,5.4,25.3,519.0,319.25,229.3
2018,8,20,16,15,723.5,106.0,5.35,24.5,470.5,261.97,180.09
2018,8,20,16,30,702.0,100.0,5.3,23.7,422.0,206.79,133.25
2018,8,20,16,45,670.0,94.0,5.3,22.9,371.5,152.67,90.7
2018,8,20,17,0,638.0,88.0,5.3,22.1,321.0,102.36,58.08
2018,8,20,17,15,585.0,79.0,5.2,21.15,267.0,54.99,42.34
2018,8,20,17,30,532.0,70.0,5.1,20.2,213.0,50.48,38.55
2018,8,20,17,45,467.0,60.5,4.95,19.25,166.0,45.23,33.89
2018,8,20,18,0,402.0,51.0,4.8,18.3,119.0,39.69,28.75
2018,8,20,18,15,305.0,39.0,4.7,17.65,80.0,31.4,20.76
2018,8,20,18,30,208.0,27.0,4.6,17.0,41.0,21.4,6.1
2018,8,20,18,45,110.5,14.5,4.45,16.35,21.5,13.82,0.0
2018,8,20,19,0,13.0,2.0,4.3,15.7,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,4.2,15.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.5,2.05,12.75,2.5,0.0,0.0
2018,8,21,5,30,29.0,5.0,2.4,13.3,5.0,10.8,0.0
2018,8,21,5,45,127.5,20.5,2.7,13.85,31.0,63.76,0.0
2018,8,21,6,0,226.0,36.0,3.0,14.4,57.0,129.85,88.64
2018,8,21,6,15,286.5,49.5,3.05,14.9,93.5,180.15,138.73
2018,8,21,6,30,347.0,63.0,3.1,15.4,130.0,237.69,190.19
2018,8,21,6,45,285.5,81.0,3.15,15.9,147.5,247.31,201.52
2018,8,21,7,0,224.0,99.0,3.2,16.4,165.0,240.26,197.21
2018,8,21,7,15,168.5,126.0,3.1,16.95,181.0,240.41,197.1
2018,8,21,7,30,113.0,153.0,3.0,17.5,197.0,242.62,197.49
2018,8,21,7,45,120.5,177.5,2.95,18.05,230.5,279.53,226.56
2018,8,21,8,0,128.0,202.0,2.9,18.6,264.0,316.67,255.03
2018,8,21,8,15,155.5,224.0,2.85,19.2,307.0,366.54,293.28
2018,8,21,8,30,183.0,246.0,2.8,19.8,350.0,418.03,331.86
2018,8,21,8,45,243.0,255.5,2.75,20.4,405.5,496.87,390.99
2018,8,21,9,0,303.0,265.0,2.7,21.0,461.0,566.62,441.79
2018,8,21,9,15,434.5,250.0,2.7,21.45,550.5,689.88,532.02
2018,8,21,9,30,566.0,235.0,2.7,21.9,640.0,805.97,613.78
2018,8,21,9,45,579.0,248.0,2.75,22.4,680.0,843.36,636.6
2018,8,21,10,0,592.0,261.0,2.8,22.9,720.0,878.72,658.39
2018,8,21,10,15,622.0,258.5,2.9,23.35,757.0,915.04,681.78
2018,8,21,10,30,652.0,256.0,3.0,23.8,794.0,946.58,701.85
2018,8,21,10,45,665.0,254.0,3.1,24.25,815.0,959.08,708.96
2018,8,21,11,0,678.0,252.0,3.2,24.7,836.0,968.65,714.31
2018,8,21,11,15,684.5,252.0,3.3,25.05,850.0,970.73,714.83
2018,8,21,11,30,691.0,252.0,3.4,25.4,864.0,969.72,713.47
2018,8,21,11,45,696.0,251.0,3.5,25.75,871.5,963.1,708.53
2018,8,21,12,0,701.0,250.0,3.6,26.1,879.0,953.42,701.69
2018,8,21,12,15,692.5,255.0,3.7,26.2,875.5,933.84,688.86
2018,8,21,12,30,684.0,260.0,3.8,26.3,872.0,911.72,674.08
2018,8,21,12,45,670.0,265.5,3.9,26.4,860.0,882.77,654.51
2018,8,21,13,0,656.0,271.0,4.0,26.5,848.0,851.97,633.54
2018,8,21,13,15,654.5,266.5,4.1,26.45,833.0,820.68,612.8
2018,8,21,13,30,653.0,262.0,4.2,26.4,818.0,787.39,590.35
2018,8,21,13,45,637.5,259.5,4.3,26.35,790.0,743.4,559.82
2018,8,21,14,0,622.0,257.0,4.4,26.3,762.0,698.83,528.37
2018,8,21,14,15,625.5,246.5,4.45,26.0,738.0,659.54,500.78
2018,8,21,14,30,629.0,236.0,4.5,25.7,714.0,618.49,471.28
2018,8,21,14,45,617.0,229.0,4.6,25.45,678.5,569.99,435.39
2018,8,21,15,0,605.0,222.0,4.7,25.2,643.0,520.54,397.82
2018,8,21,15,15,586.5,214.0,4.7,25.2,602.0,468.25,356.53
2018,8,21,15,30,568.0,206.0,4.7,25.2,561.0,417.1,315.19
2018,8,21,15,45,534.0,197.0,4.75,24.2,510.5,360.88,270.55
2018,8,21,16,0,500.0,188.0,4.8,23.2,460.0,308.05,227.71
2018,8,21,16,15,463.5,174.0,4.75,22.5,407.0,254.14,183.54
2018,8,21,16,30,427.0,160.0,4.7,21.8,354.0,204.46,143.36
2018,8,21,16,45,405.0,145.0,4.7,21.1,311.0,160.12,108.78
2018,8,21,17,0,383.0,130.0,4.7,20.4,268.0,118.55,80.56
2018,8,21,17,15,343.0,115.5,4.55,19.7,224.5,82.52,66.55
2018,8,21,17,30,303.0,101.0,4.4,19.0,181.0,77.4,62.21
2018,8,21,17,45,248.0,81.0,4.25,18.25,137.0,63.22,49.68
2018,8,21,18,0,193.0,61.0,4.1,17.5,93.0,48.51,36.41
2018,8,21,18,15,134.5,40.5,3.95,17.1,59.0,32.91,21.92
2018,8,21,18,30,76.0,20.0,3.8,16.7,25.0,16.75,1.81
2018,8,21,18,45,39.5,10.5,3.6,16.35,13.0,10.01,0.0
2018,8,21,19,0,3.0,1.0,3.4,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,15.85,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,5,15,6.5,1.5,1.15,12.85,1.5,0.0,0.0
2018,8,22,5,30,13.0,3.0,1.2,13.5,3.0,2.86,0.0
2018,8,22,5,45,68.0,18.0,1.3,14.15,23.5,35.0,0.0
2018,8,22,6,0,123.0,33.0,1.4,14.8,44.0,86.62,57.06
2018,8,22,6,15,186.5,53.0,1.6,15.4,82.5,140.32,107.14
2018,8,22,6,30,250.0,73.0,1.8,16.0,121.0,200.63,159.52
2018,8,22,6,45,286.5,91.5,1.95,16.65,162.5,252.43,204.34
2018,8,22,7,0,323.0,110.0,2.1,17.3,204.0,307.72,250.78
2018,8,22,7,15,365.0,126.0,2.1,17.85,251.5,375.88,305.8
2018,8,22,7,30,407.0,142.0,2.1,18.4,299.0,438.93,355.12
2018,8,22,7,45,439.0,154.5,2.1,18.95,346.0,494.12,396.83
2018,8,22,8,0,471.0,167.0,2.1,19.5,393.0,550.95,438.53
2018,8,22,8,15,525.5,172.5,2.1,20.05,449.5,618.61,487.46
2018,8,22,8,30,580.0,178.0,2.1,20.6,506.0,688.87,536.73
2018,8,22,8,45,612.5,181.0,2.1,21.15,552.5,744.5,573.87
2018,8,22,9,0,645.0,184.0,2.1,21.7,599.0,795.95,607.32
2018,8,22,9,15,674.5,183.5,2.15,22.35,642.0,840.22,634.66
2018,8,22,9,30,704.0,183.0,2.2,23.0,685.0,883.21,660.77
2018,8,22,9,45,733.5,178.0,2.25,23.6,724.0,919.63,682.28
2018,8,22,10,0,763.0,173.0,2.3,24.2,763.0,954.03,702.29
2018,8,22,10,15,776.0,173.0,2.4,24.75,792.5,969.31,710.34
2018,8,22,10,30,789.0,173.0,2.5,25.3,822.0,988.01,720.85
2018,8,22,10,45,800.0,173.0,2.6,25.85,845.5,1001.56,728.03
2018,8,22,11,0,811.0,173.0,2.7,26.4,869.0,1011.8,733.19
2018,8,22,11,15,818.0,172.0,2.85,26.85,884.0,1013.58,733.77
2018,8,22,11,30,825.0,171.0,3.0,27.3,899.0,1011.9,732.26
2018,8,22,11,45,830.5,169.5,3.1,27.7,907.0,1004.73,727.04
2018,8,22,12,0,836.0,168.0,3.2,28.1,915.0,994.09,719.71
2018,8,22,12,15,834.0,169.5,3.25,28.35,914.0,975.93,707.65
2018,8,22,12,30,832.0,171.0,3.3,28.6,913.0,954.61,693.64
2018,8,22,12,45,825.5,172.5,3.4,28.85,902.5,926.21,675.35
2018,8,22,13,0,819.0,174.0,3.5,29.1,892.0,895.16,655.27
2018,8,22,13,15,817.0,170.5,3.6,29.15,875.5,860.59,633.24
2018,8,22,13,30,815.0,167.0,3.7,29.2,859.0,823.51,609.32
2018,8,22,13,45,811.0,164.0,3.85,29.25,836.0,783.04,583.05
2018,8,22,14,0,807.0,161.0,4.0,29.3,813.0,740.55,553.87
2018,8,22,14,15,799.5,157.0,4.1,29.05,782.5,692.91,520.61
2018,8,22,14,30,792.0,153.0,4.2,28.8,752.0,643.96,485.49
2018,8,22,14,45,783.5,148.5,4.3,28.6,716.5,592.88,447.7
2018,8,22,15,0,775.0,144.0,4.4,28.4,681.0,539.06,406.76
2018,8,22,15,15,758.0,140.0,4.4,28.4,638.5,482.59,362.14
2018,8,22,15,30,741.0,136.0,4.4,28.4,596.0,426.76,316.79
2018,8,22,15,45,722.5,130.0,4.5,27.4,550.0,369.53,270.51
2018,8,22,16,0,704.0,124.0,4.6,26.4,504.0,313.65,223.95
2018,8,22,16,15,680.0,117.0,4.6,25.55,455.0,257.2,176.31
2018,8,22,16,30,656.0,110.0,4.6,24.7,406.0,203.24,131.37
2018,8,22,16,45,623.0,102.0,4.6,23.9,355.5,150.11,90.44
2018,8,22,17,0,590.0,94.0,4.6,23.1,305.0,101.02,59.47
2018,8,22,17,15,541.0,85.0,4.55,22.1,254.5,60.49,46.93
2018,8,22,17,30,492.0,76.0,4.5,21.1,204.0,56.26,43.38
2018,8,22,17,45,421.0,64.5,4.4,20.05,156.5,49.4,37.33
2018,8,22,18,0,350.0,53.0,4.3,19.0,109.0,40.5,29.24
2018,8,22,18,15,243.0,38.0,4.2,18.35,70.0,29.58,18.84
2018,8,22,18,30,136.0,23.0,4.1,17.7,31.0,18.2,0.0
2018,8,22,18,45,68.0,11.5,3.95,17.05,15.5,10.96,0.0
2018,8,22,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,5,15,11.5,2.0,1.65,12.6,2.0,0.0,0.0
2018,8,23,5,30,23.0,4.0,1.9,13.3,4.0,3.81,0.0
2018,8,23,5,45,110.5,18.5,2.15,14.05,27.5,46.58,0.0
2018,8,23,6,0,198.0,33.0,2.4,14.8,51.0,117.61,77.21
2018,8,23,6,15,283.5,48.0,2.55,15.35,92.0,177.52,135.84
2018,8,23,6,30,369.0,63.0,2.7,15.9,133.0,247.48,197.15
2018,8,23,6,45,431.0,76.0,2.9,16.45,182.0,312.78,253.97
2018,8,23,7,0,493.0,89.0,3.1,17.0,231.0,384.19,314.24
2018,8,23,7,15,539.0,98.5,3.05,17.45,282.0,451.18,368.85
2018,8,23,7,30,585.0,108.0,3.0,17.9,333.0,518.85,422.09
2018,8,23,7,45,619.5,115.5,3.0,18.35,384.0,579.17,467.96
2018,8,23,8,0,654.0,123.0,3.0,18.8,435.0,640.73,513.32
2018,8,23,8,15,681.5,128.5,3.05,19.35,484.0,695.49,552.07
2018,8,23,8,30,709.0,134.0,3.1,19.9,533.0,750.13,588.94
2018,8,23,8,45,730.5,138.0,3.1,20.45,578.5,797.51,619.58
2018,8,23,9,0,752.0,142.0,3.1,21.0,624.0,843.66,648.8
2018,8,23,9,15,746.0,156.0,3.15,21.45,660.0,874.68,667.63
2018,8,23,9,30,740.0,170.0,3.2,21.9,696.0,902.33,684.11
2018,8,23,9,45,724.5,187.5,3.3,22.4,724.0,921.35,694.87
2018,8,23,10,0,709.0,205.0,3.4,22.9,752.0,936.49,703.1
2018,8,23,10,15,720.0,207.5,3.5,23.35,780.5,957.94,715.81
2018,8,23,10,30,731.0,210.0,3.6,23.8,809.0,976.5,726.55
2018,8,23,10,45,740.0,211.5,3.7,24.2,831.5,988.95,733.43
2018,8,23,11,0,749.0,213.0,3.8,24.6,854.0,998.24,738.34
2018,8,23,11,15,753.5,214.0,3.9,24.9,868.0,999.23,738.17
2018,8,23,11,30,758.0,215.0,4.0,25.2,882.0,996.93,735.98
2018,8,23,11,45,759.0,216.0,4.05,25.45,888.0,987.88,729.29
2018,8,23,12,0,760.0,217.0,4.1,25.7,894.0,975.63,720.62
2018,8,23,12,15,752.0,220.5,4.2,25.8,890.0,954.25,706.66
2018,8,23,12,30,744.0,224.0,4.3,25.9,886.0,930.15,690.92
2018,8,23,12,45,732.5,228.5,4.4,26.0,874.5,901.33,671.97
2018,8,23,13,0,721.0,233.0,4.5,26.1,863.0,870.34,651.21
2018,8,23,13,15,716.5,230.5,4.55,26.0,846.5,836.52,628.46
2018,8,23,13,30,712.0,228.0,4.6,25.9,830.0,800.67,604.03
2018,8,23,13,45,706.0,223.5,4.7,25.85,806.5,759.93,575.92
2018,8,23,14,0,700.0,219.0,4.8,25.8,783.0,717.68,546.14
2018,8,23,14,15,690.5,214.5,4.85,25.5,753.0,671.74,513.32
2018,8,23,14,30,681.0,210.0,4.9,25.2,723.0,625.01,479.11
2018,8,23,14,45,668.5,204.0,4.95,24.95,686.5,574.6,441.2
2018,8,23,15,0,656.0,198.0,5.0,24.7,650.0,524.17,402.24
2018,8,23,15,15,637.5,191.5,5.0,24.7,608.5,470.68,359.48
2018,8,23,15,30,619.0,185.0,5.0,24.7,567.0,418.31,316.6
2018,8,23,15,45,597.5,176.5,5.0,23.75,521.5,363.38,271.96
2018,8,23,16,0,576.0,168.0,5.0,22.8,476.0,311.26,228.52
2018,8,23,16,15,549.0,157.0,5.0,22.15,427.5,257.85,183.65
2018,8,23,16,30,522.0,146.0,5.0,21.5,379.0,207.41,141.93
2018,8,23,16,45,485.5,134.5,5.0,20.85,330.5,158.62,104.51
2018,8,23,17,0,449.0,123.0,5.0,20.2,282.0,114.25,75.98
2018,8,23,17,15,401.5,108.5,4.9,19.45,233.0,77.87,62.59
2018,8,23,17,30,354.0,94.0,4.8,18.7,184.0,69.11,55.02
2018,8,23,17,45,293.5,76.0,4.7,17.95,139.0,57.09,44.32
2018,8,23,18,0,233.0,58.0,4.6,17.2,94.0,44.47,32.83
2018,8,23,18,15,157.5,38.0,4.5,16.75,58.5,29.6,18.76
2018,8,23,18,30,82.0,18.0,4.4,16.3,23.0,14.12,0.0
2018,8,23,18,45,41.0,9.0,4.25,15.8,11.5,8.58,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,12.0,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,12.6,3.0,0.0,0.0
2018,8,24,5,45,61.5,16.0,2.4,13.2,20.5,31.33,0.0
2018,8,24,6,0,109.0,29.0,2.7,13.8,38.0,76.83,48.18
2018,8,24,6,15,162.5,47.5,2.8,14.3,72.0,124.35,94.72
2018,8,24,6,30,216.0,66.0,2.9,14.8,106.0,177.26,141.49
2018,8,24,6,45,130.5,81.0,3.0,15.35,107.5,155.83,126.07
2018,8,24,7,0,45.0,96.0,3.1,15.9,109.0,124.35,99.94
2018,8,24,7,15,25.5,111.0,3.0,16.4,118.5,129.93,104.32
2018,8,24,7,30,6.0,126.0,2.9,16.9,128.0,126.88,101.0
2018,8,24,7,45,19.0,152.0,2.85,17.45,160.5,162.36,130.01
2018,8,24,8,0,32.0,178.0,2.8,18.0,193.0,208.34,166.91
2018,8,24,8,15,64.5,209.5,2.75,18.6,244.0,268.61,214.93
2018,8,24,8,30,97.0,241.0,2.7,19.2,295.0,331.16,263.52
2018,8,24,8,45,133.0,264.0,2.6,19.8,345.0,401.28,316.68
2018,8,24,9,0,169.0,287.0,2.5,20.4,395.0,461.23,360.82
2018,8,24,9,15,298.5,279.0,2.55,21.0,484.5,585.85,454.6
2018,8,24,9,30,428.0,271.0,2.6,21.6,574.0,716.66,548.76
2018,8,24,9,45,530.0,253.5,2.6,22.2,648.0,802.59,608.02
2018,8,24,10,0,632.0,236.0,2.6,22.8,722.0,894.27,669.6
2018,8,24,10,15,659.5,233.5,2.7,23.3,757.5,925.74,688.93
2018,8,24,10,30,687.0,231.0,2.8,23.8,793.0,954.81,706.55
2018,8,24,10,45,698.0,232.0,2.9,24.3,815.5,968.41,713.92
2018,8,24,11,0,709.0,233.0,3.0,24.8,838.0,978.97,719.51
2018,8,24,11,15,715.5,233.5,3.1,25.25,853.0,981.38,719.99
2018,8,24,11,30,722.0,234.0,3.2,25.7,868.0,980.59,718.54
2018,8,24,11,45,727.0,232.5,3.3,26.1,875.0,973.04,712.93
2018,8,24,12,0,732.0,231.0,3.4,26.5,882.0,962.33,705.37
2018,8,24,12,15,722.5,237.0,3.5,26.65,878.5,942.34,692.46
2018,8,24,12,30,713.0,243.0,3.6,26.8,875.0,919.7,677.85
2018,8,24,12,45,698.5,248.5,3.7,27.0,862.5,889.65,657.56
2018,8,24,13,0,684.0,254.0,3.8,27.2,850.0,857.68,635.69
2018,8,24,13,15,680.5,250.5,3.9,27.2,834.0,824.68,613.77
2018,8,24,13,30,677.0,247.0,4.0,27.2,818.0,789.72,590.14
2018,8,24,13,45,672.0,241.5,4.1,27.25,794.5,749.94,562.67
2018,8,24,14,0,667.0,236.0,4.2,27.3,771.0,708.69,533.66
2018,8,24,14,15,657.5,230.5,4.25,27.1,741.0,663.11,501.29
2018,8,24,14,30,648.0,225.0,4.3,26.9,711.0,616.85,467.68
2018,8,24,14,45,635.0,218.0,4.35,26.7,674.5,566.75,430.44
2018,8,24,15,0,622.0,211.0,4.4,26.5,638.0,516.78,392.32
2018,8,24,15,15,603.5,203.5,4.4,26.5,596.5,463.03,350.06
2018,8,24,15,30,585.0,196.0,4.4,26.5,555.0,411.41,308.45
2018,8,24,15,45,562.5,187.0,4.45,25.65,510.0,358.45,266.0
2018,8,24,16,0,540.0,178.0,4.5,24.8,465.0,307.51,224.21
2018,8,24,16,15,511.5,166.0,4.45,24.1,416.5,254.95,180.86
2018,8,24,16,30,483.0,154.0,4.4,23.4,368.0,205.59,140.8
2018,8,24,16,45,446.0,140.5,4.4,22.65,319.0,157.46,104.54
2018,8,24,17,0,409.0,127.0,4.4,21.9,270.0,113.88,76.81
2018,8,24,17,15,362.0,110.5,4.3,21.0,221.5,79.49,63.58
2018,8,24,17,30,315.0,94.0,4.2,20.1,173.0,69.22,54.78
2018,8,24,17,45,257.5,75.0,4.1,19.2,129.5,58.92,45.62
2018,8,24,18,0,200.0,56.0,4.0,18.3,86.0,44.78,32.86
2018,8,24,18,15,132.5,36.5,3.9,17.7,53.0,29.79,18.52
2018,8,24,18,30,65.0,17.0,3.8,17.1,20.0,14.3,0.0
2018,8,24,18,45,32.5,8.5,3.7,16.45,10.0,8.1,0.0
2018,8,24,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.5,11.4,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.1,3.0,0.0,0.0
2018,8,25,5,45,83.5,16.0,1.85,12.75,22.5,37.05,0.0
2018,8,25,6,0,151.0,29.0,2.0,13.4,42.0,96.84,60.22
2018,8,25,6,15,228.0,47.0,2.15,14.0,81.5,155.8,119.14
2018,8,25,6,30,305.0,65.0,2.3,14.6,121.0,222.45,177.65
2018,8,25,6,45,359.0,80.0,2.45,15.25,166.5,282.58,230.11
2018,8,25,7,0,413.0,95.0,2.6,15.9,212.0,348.07,285.54
2018,8,25,7,15,452.0,108.5,2.55,16.55,260.0,407.77,334.28
2018,8,25,7,30,491.0,122.0,2.5,17.2,308.0,470.38,383.49
2018,8,25,7,45,541.5,130.0,2.45,17.9,362.5,537.02,434.18
2018,8,25,8,0,592.0,138.0,2.4,18.6,417.0,611.4,488.7
2018,8,25,8,15,624.5,144.0,2.35,19.35,467.0,668.29,528.26
2018,8,25,8,30,657.0,150.0,2.3,20.1,517.0,725.53,566.78
2018,8,25,8,45,680.0,155.5,2.25,20.85,563.0,774.15,597.23
2018,8,25,9,0,703.0,161.0,2.2,21.6,609.0,821.75,626.25
2018,8,25,9,15,698.5,175.5,2.15,22.35,644.5,852.99,643.43
2018,8,25,9,30,694.0,190.0,2.1,23.1,680.0,881.1,658.35
2018,8,25,9,45,679.0,209.0,2.1,23.85,708.5,900.82,667.99
2018,8,25,10,0,664.0,228.0,2.1,24.6,737.0,916.8,675.23
2018,8,25,10,15,674.5,232.0,2.1,25.25,765.5,938.67,686.62
2018,8,25,10,30,685.0,236.0,2.1,25.9,794.0,957.75,696.11
2018,8,25,10,45,693.0,238.5,2.1,26.55,816.0,969.86,701.13
2018,8,25,11,0,701.0,241.0,2.1,27.2,838.0,978.9,704.34
2018,8,25,11,15,706.5,242.5,2.15,27.75,852.5,981.26,704.24
2018,8,25,11,30,712.0,244.0,2.2,28.3,867.0,980.45,702.31
2018,8,25,11,45,715.5,243.5,2.25,28.85,873.5,972.44,695.96
2018,8,25,12,0,719.0,243.0,2.3,29.4,880.0,961.32,687.8
2018,8,25,12,15,732.5,235.5,2.45,29.8,883.5,949.52,680.67
2018,8,25,12,30,746.0,228.0,2.6,30.2,887.0,934.34,671.35
2018,8,25,12,45,760.5,217.0,2.7,30.6,883.0,913.19,657.75
2018,8,25,13,0,775.0,206.0,2.8,31.0,879.0,888.61,641.96
2018,8,25,13,15,772.5,202.5,3.0,31.1,862.5,853.84,620.79
2018,8,25,13,30,770.0,199.0,3.2,31.2,846.0,816.74,597.51
2018,8,25,13,45,766.0,194.5,3.35,31.3,822.5,775.38,570.02
2018,8,25,14,0,762.0,190.0,3.5,31.4,799.0,732.16,540.61
2018,8,25,14,15,754.0,185.5,3.65,31.2,768.5,684.59,508.01
2018,8,25,14,30,746.0,181.0,3.8,31.0,738.0,635.91,473.67
2018,8,25,14,45,736.0,174.5,3.95,30.8,701.0,583.36,435.53
2018,8,25,15,0,726.0,168.0,4.1,30.6,664.0,530.38,395.84
2018,8,25,15,15,708.0,163.5,4.1,30.6,621.5,475.28,352.82
2018,8,25,15,30,690.0,159.0,4.1,30.6,579.0,421.06,309.34
2018,8,25,15,45,669.5,151.5,4.3,29.55,532.5,364.47,264.42
2018,8,25,16,0,649.0,144.0,4.5,28.5,486.0,309.61,219.61
2018,8,25,16,15,622.0,135.5,4.6,27.6,437.0,254.34,174.03
2018,8,25,16,30,595.0,127.0,4.7,26.7,388.0,202.08,131.65
2018,8,25,16,45,557.5,117.0,4.75,25.75,337.0,149.68,92.64
2018,8,25,17,0,520.0,107.0,4.8,24.8,286.0,102.43,64.2
2018,8,25,17,15,468.0,94.5,4.7,23.6,235.5,67.96,53.04
2018,8,25,17,30,416.0,82.0,4.6,22.4,185.0,60.39,46.64
2018,8,25,17,45,347.0,67.0,4.55,21.2,139.0,50.42,37.9
2018,8,25,18,0,278.0,52.0,4.5,20.0,93.0,39.98,28.45
2018,8,25,18,15,186.0,35.0,4.35,19.15,57.5,27.39,16.1
2018,8,25,18,30,94.0,18.0,4.2,18.3,22.0,14.25,0.0
2018,8,25,18,45,47.0,9.0,4.1,17.45,11.0,8.58,0.0
2018,8,25,19,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,16.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.25,11.9,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.6,12.5,4.0,0.0,0.0
2018,8,26,5,45,119.0,17.5,2.9,13.1,25.5,47.7,0.0
2018,8,26,6,0,214.0,30.0,3.2,13.7,47.0,117.85,71.3
2018,8,26,6,15,309.0,43.5,3.25,14.3,88.5,182.02,138.95
2018,8,26,6,30,404.0,57.0,3.3,14.9,130.0,257.03,205.23
2018,8,26,6,45,424.5,70.5,3.4,15.5,169.5,303.21,247.25
2018,8,26,7,0,445.0,84.0,3.5,16.1,209.0,352.4,290.01
2018,8,26,7,15,471.5,96.0,3.4,16.7,252.5,404.65,333.32
2018,8,26,7,30,498.0,108.0,3.3,17.3,296.0,458.51,376.2
2018,8,26,7,45,572.0,112.0,3.25,17.95,357.5,542.46,441.38
2018,8,26,8,0,646.0,116.0,3.2,18.6,419.0,626.87,504.61
2018,8,26,8,15,672.0,122.5,3.1,19.3,468.0,681.16,542.16
2018,8,26,8,30,698.0,129.0,3.0,20.0,517.0,735.27,577.85
2018,8,26,8,45,727.5,132.0,2.95,20.7,566.0,787.78,611.65
2018,8,26,9,0,757.0,135.0,2.9,21.4,615.0,839.59,644.12
2018,8,26,9,15,796.0,130.0,2.95,22.1,664.0,885.35,672.35
2018,8,26,9,30,835.0,125.0,3.0,22.8,713.0,934.77,702.65
2018,8,26,9,45,849.0,126.0,3.0,23.45,749.5,965.56,719.7
2018,8,26,10,0,863.0,127.0,3.0,24.1,786.0,993.47,734.85
2018,8,26,10,15,874.0,127.0,3.1,24.7,816.0,1005.35,740.39
2018,8,26,10,30,885.0,127.0,3.2,25.3,846.0,1022.78,749.79
2018,8,26,10,45,894.5,126.0,3.3,25.9,869.0,1034.23,755.29
2018,8,26,11,0,904.0,125.0,3.4,26.5,892.0,1042.14,758.63
2018,8,26,11,15,910.0,124.5,3.5,26.9,907.5,1043.44,758.42
2018,8,26,11,30,916.0,124.0,3.6,27.3,923.0,1041.03,755.99
2018,8,26,11,45,920.5,122.5,3.7,27.7,930.5,1032.39,749.65
2018,8,26,12,0,925.0,121.0,3.8,28.1,938.0,1020.06,741.06
2018,8,26,12,15,920.5,122.5,3.9,28.3,934.5,998.61,727.21
2018,8,26,12,30,916.0,124.0,4.0,28.5,931.0,973.86,711.25
2018,8,26,12,45,910.0,125.5,4.1,28.75,920.0,944.59,692.15
2018,8,26,13,0,904.0,127.0,4.2,29.0,909.0,912.4,671.06
2018,8,26,13,15,901.5,125.0,4.3,28.95,892.0,876.98,648.48
2018,8,26,13,30,899.0,123.0,4.4,28.9,875.0,838.81,623.83
2018,8,26,13,45,893.5,120.5,4.55,28.9,849.5,795.29,595.3
2018,8,26,14,0,888.0,118.0,4.7,28.9,824.0,749.6,565.15
2018,8,26,14,15,880.0,116.0,4.75,28.6,792.5,700.73,530.75
2018,8,26,14,30,872.0,114.0,4.8,28.3,761.0,650.32,493.96
2018,8,26,14,45,860.5,111.0,4.9,28.0,722.5,595.69,453.12
2018,8,26,15,0,849.0,108.0,5.0,27.7,684.0,538.9,409.34
2018,8,26,15,15,833.5,105.5,5.0,27.7,641.0,481.13,362.71
2018,8,26,15,30,818.0,103.0,5.0,27.7,598.0,423.67,314.99
2018,8,26,15,45,798.0,99.0,5.1,26.6,550.0,363.87,265.66
2018,8,26,16,0,778.0,95.0,5.2,25.5,502.0,305.47,216.04
2018,8,26,16,15,750.0,90.5,5.15,24.65,451.0,246.48,165.51
2018,8,26,16,30,722.0,86.0,5.1,23.8,400.0,186.49,115.49
2018,8,26,16,45,684.5,81.0,5.05,22.95,348.0,131.69,74.1
2018,8,26,17,0,647.0,76.0,5.0,22.1,296.0,81.36,45.03
2018,8,26,17,15,593.5,69.0,4.9,21.2,244.5,48.36,36.57
2018,8,26,17,30,540.0,62.0,4.8,20.3,193.0,45.23,33.87
2018,8,26,17,45,452.5,53.0,4.7,19.35,144.5,40.1,29.22
2018,8,26,18,0,365.0,44.0,4.6,18.4,96.0,34.76,24.11
2018,8,26,18,15,243.0,31.0,4.55,17.8,59.5,24.27,13.29
2018,8,26,18,30,121.0,18.0,4.5,17.2,23.0,17.16,0.0
2018,8,26,18,45,60.5,9.0,4.45,16.6,11.5,8.58,0.0
2018,8,26,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,5,15,7.0,1.0,2.65,13.7,1.0,0.0,0.0
2018,8,27,5,30,14.0,2.0,2.9,14.2,2.0,0.0,0.0
2018,8,27,5,45,117.0,16.0,3.2,14.65,24.5,45.71,0.0
2018,8,27,6,0,220.0,30.0,3.5,15.1,47.0,119.28,68.83
2018,8,27,6,15,314.5,41.5,3.55,15.7,86.5,182.54,138.26
2018,8,27,6,30,409.0,53.0,3.6,16.3,126.0,255.1,202.53
2018,8,27,6,45,341.5,70.0,3.7,16.85,144.5,262.25,212.87
2018,8,27,7,0,274.0,87.0,3.8,17.4,163.0,263.63,216.03
2018,8,27,7,15,234.0,111.5,3.7,17.95,186.0,272.05,223.28
2018,8,27,7,30,194.0,136.0,3.6,18.5,209.0,285.58,233.39
2018,8,27,7,45,175.5,162.0,3.55,19.0,235.0,300.53,244.39
2018,8,27,8,0,157.0,188.0,3.5,19.5,261.0,323.02,260.73
2018,8,27,8,15,322.0,176.0,3.5,20.05,347.5,452.62,364.74
2018,8,27,8,30,487.0,164.0,3.5,20.6,434.0,597.51,475.91
2018,8,27,8,45,525.5,171.5,3.45,21.2,485.0,655.06,516.11
2018,8,27,9,0,564.0,179.0,3.4,21.8,536.0,719.06,560.25
2018,8,27,9,15,642.5,168.5,3.4,22.25,600.0,794.25,612.0
2018,8,27,9,30,721.0,158.0,3.4,22.7,664.0,870.42,662.31
2018,8,27,9,45,712.0,172.5,3.45,23.2,693.0,892.05,674.3
2018,8,27,10,0,703.0,187.0,3.5,23.7,722.0,910.17,684.32
2018,8,27,10,15,729.0,182.5,3.55,24.15,755.5,938.34,701.32
2018,8,27,10,30,755.0,178.0,3.6,24.6,789.0,963.93,716.44
2018,8,27,10,45,766.0,177.0,3.65,25.0,811.0,969.55,718.39
2018,8,27,11,0,777.0,176.0,3.7,25.4,833.0,978.37,722.75
2018,8,27,11,15,784.0,175.5,3.8,25.75,848.0,980.42,723.16
2018,8,27,11,30,791.0,175.0,3.9,26.1,863.0,979.1,721.49
2018,8,27,11,45,796.0,173.5,4.0,26.4,870.0,971.41,715.87
2018,8,27,12,0,801.0,172.0,4.1,26.7,877.0,960.37,708.16
2018,8,27,12,15,804.5,169.5,4.15,26.9,876.5,943.58,696.72
2018,8,27,12,30,808.0,167.0,4.2,27.1,876.0,923.58,683.23
2018,8,27,12,45,810.5,163.0,4.3,27.25,868.0,898.04,666.43
2018,8,27,13,0,813.0,159.0,4.4,27.4,860.0,869.5,647.57
2018,8,27,13,15,808.5,157.5,4.45,27.35,843.0,834.71,624.66
2018,8,27,13,30,804.0,156.0,4.5,27.3,826.0,797.59,600.0
2018,8,27,13,45,797.5,154.0,4.6,27.3,802.0,756.32,572.43
2018,8,27,14,0,791.0,152.0,4.7,27.3,778.0,713.26,541.96
2018,8,27,14,15,782.0,149.0,4.7,27.05,747.5,665.99,507.76
2018,8,27,14,30,773.0,146.0,4.7,26.8,717.0,617.59,471.89
2018,8,27,14,45,760.5,142.0,4.75,26.55,680.0,565.38,432.41
2018,8,27,15,0,748.0,138.0,4.8,26.3,643.0,510.93,390.12
2018,8,27,15,15,730.5,134.0,4.8,26.3,601.0,455.57,345.44
2018,8,27,15,30,713.0,130.0,4.8,26.3,559.0,400.97,300.18
2018,8,27,15,45,693.0,124.0,4.8,25.4,513.5,344.77,253.64
2018,8,27,16,0,673.0,118.0,4.8,24.5,468.0,290.15,207.3
2018,8,27,16,15,646.5,111.0,4.75,23.8,419.5,235.05,160.37
2018,8,27,16,30,620.0,104.0,4.7,23.1,371.0,182.8,116.98
2018,8,27,16,45,582.5,96.5,4.65,22.4,321.5,132.08,79.0
2018,8,27,17,0,545.0,89.0,4.6,21.7,272.0,85.99,52.35
2018,8,27,17,15,493.0,79.5,4.5,20.9,223.5,57.25,44.34
2018,8,27,17,30,441.0,70.0,4.4,20.1,175.0,52.4,40.12
2018,8,27,17,45,363.5,58.0,4.3,19.25,130.0,43.68,32.29
2018,8,27,18,0,286.0,46.0,4.2,18.4,85.0,35.42,24.59
2018,8,27,18,15,188.5,30.5,4.1,17.85,52.0,23.91,12.44
2018,8,27,18,30,91.0,15.0,4.0,17.3,19.0,14.3,0.0
2018,8,27,18,45,45.5,7.5,3.9,16.75,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,13.05,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,13.6,2.0,0.0,0.0
2018,8,28,5,45,85.0,15.0,2.45,14.2,21.0,36.39,0.0
2018,8,28,6,0,160.0,28.0,2.8,14.8,40.0,97.08,52.57
2018,8,28,6,15,252.5,41.5,2.9,15.35,78.0,158.68,119.76
2018,8,28,6,30,345.0,55.0,3.0,15.9,116.0,227.88,180.85
2018,8,28,6,45,227.5,51.5,3.05,16.4,97.0,183.49,148.56
2018,8,28,7,0,110.0,48.0,3.1,16.9,78.0,117.19,94.49
2018,8,28,7,15,55.0,47.5,3.1,17.35,62.5,82.98,65.54
2018,8,28,7,30,0.0,47.0,3.1,17.8,47.0,43.67,31.26
2018,8,28,7,45,0.0,63.5,3.1,18.25,63.5,59.06,44.01
2018,8,28,8,0,0.0,80.0,3.1,18.7,80.0,74.48,56.57
2018,8,28,8,15,1.5,118.0,3.15,19.35,119.0,112.99,87.85
2018,8,28,8,30,3.0,156.0,3.2,20.0,158.0,152.32,119.15
2018,8,28,8,45,5.5,175.5,3.25,20.6,179.0,173.77,135.68
2018,8,28,9,0,8.0,195.0,3.3,21.2,200.0,195.35,152.14
2018,8,28,9,15,15.0,221.5,3.35,21.75,231.5,228.33,177.51
2018,8,28,9,30,22.0,248.0,3.4,22.3,263.0,261.61,202.72
2018,8,28,9,45,22.5,257.0,3.45,22.8,273.0,270.83,208.96
2018,8,28,10,0,23.0,266.0,3.5,23.3,283.0,280.02,215.21
2018,8,28,10,15,37.5,301.0,3.6,23.7,330.5,342.9,262.66
2018,8,28,10,30,52.0,336.0,3.7,24.1,378.0,393.69,300.16
2018,8,28,10,45,68.5,362.5,3.8,24.5,419.5,437.02,331.78
2018,8,28,11,0,85.0,389.0,3.9,24.9,461.0,479.86,362.68
2018,8,28,11,15,100.5,396.0,3.95,25.2,482.5,500.13,377.14
2018,8,28,11,30,116.0,403.0,4.0,25.5,504.0,531.84,399.74
2018,8,28,11,45,199.5,388.0,4.1,25.75,562.5,593.01,446.03
2018,8,28,12,0,283.0,373.0,4.2,26.0,621.0,661.72,496.61
2018,8,28,12,15,589.0,243.0,4.25,26.1,758.5,819.8,615.7
2018,8,28,12,30,895.0,113.0,4.3,26.2,896.0,940.99,698.89
2018,8,28,12,45,891.5,113.0,4.4,26.3,886.0,912.98,679.55
2018,8,28,13,0,888.0,113.0,4.5,26.4,876.0,881.99,659.14
2018,8,28,13,15,886.0,112.0,4.55,26.4,860.5,848.44,636.98
2018,8,28,13,30,884.0,111.0,4.6,26.4,845.0,812.12,612.86
2018,8,28,13,45,880.5,109.0,4.6,26.4,821.5,771.11,584.98
2018,8,28,14,0,877.0,107.0,4.6,26.4,798.0,727.79,555.26
2018,8,28,14,15,871.0,104.0,4.65,26.2,767.5,679.74,520.82
2018,8,28,14,30,865.0,101.0,4.7,26.0,737.0,630.02,483.79
2018,8,28,14,45,856.5,98.5,4.7,25.8,701.0,577.89,443.69
2018,8,28,15,0,848.0,96.0,4.7,25.6,665.0,524.76,401.61
2018,8,28,15,15,833.5,93.5,4.7,25.6,622.5,468.13,355.31
2018,8,28,15,30,819.0,91.0,4.7,25.6,580.0,408.8,305.68
2018,8,28,15,45,802.0,87.0,4.7,24.8,534.0,350.03,256.06
2018,8,28,16,0,785.0,83.0,4.7,24.0,488.0,292.31,206.07
2018,8,28,16,15,763.5,79.0,4.65,23.35,439.5,234.89,156.07
2018,8,28,16,30,742.0,75.0,4.6,22.7,391.0,179.54,109.32
2018,8,28,16,45,709.0,70.0,4.55,22.1,340.0,124.51,68.02
2018,8,28,17,0,676.0,65.0,4.5,21.5,289.0,73.44,39.89
2018,8,28,17,15,625.5,59.0,4.4,20.75,238.0,40.86,30.1
2018,8,28,17,30,575.0,53.0,4.3,20.0,187.0,38.16,27.72
2018,8,28,17,45,497.0,45.0,4.15,19.25,140.0,33.57,23.51
2018,8,28,18,0,419.0,37.0,4.0,18.5,93.0,28.79,18.85
2018,8,28,18,15,286.0,27.0,3.85,17.95,57.5,21.84,10.16
2018,8,28,18,30,153.0,17.0,3.7,17.4,22.0,16.2,0.0
2018,8,28,18,45,76.5,8.5,3.55,16.9,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,13.55,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,14.2,2.0,0.0,0.0
2018,8,29,5,45,145.0,14.5,1.65,14.8,24.0,51.46,0.0
2018,8,29,6,0,271.0,26.0,1.8,15.4,46.0,129.3,65.83
2018,8,29,6,15,376.5,35.0,1.95,16.1,86.5,199.13,149.11
2018,8,29,6,30,482.0,44.0,2.1,16.8,127.0,276.65,217.67
2018,8,29,6,45,547.0,51.0,2.2,17.45,176.0,343.31,276.05
2018,8,29,7,0,612.0,58.0,2.3,18.1,225.0,416.05,337.31
2018,8,29,7,15,655.0,63.5,2.25,18.65,276.0,479.49,388.77
2018,8,29,7,30,698.0,69.0,2.2,19.2,327.0,543.33,438.42
2018,8,29,7,45,728.0,74.0,2.2,19.75,378.0,602.44,482.56
2018,8,29,8,0,758.0,79.0,2.2,20.3,429.0,662.19,524.04
2018,8,29,8,15,781.0,82.0,2.2,20.85,477.5,714.39,558.71
2018,8,29,8,30,804.0,85.0,2.2,21.4,526.0,765.89,592.04
2018,8,29,8,45,821.0,88.0,2.25,22.0,571.5,811.28,620.61
2018,8,29,9,0,838.0,91.0,2.3,22.6,617.0,847.87,642.68
2018,8,29,9,15,853.0,92.5,2.35,23.2,658.0,885.63,665.35
2018,8,29,9,30,868.0,94.0,2.4,23.8,699.0,921.02,686.13
2018,8,29,9,45,880.5,95.5,2.5,24.35,735.5,951.41,704.01
2018,8,29,10,0,893.0,97.0,2.6,24.9,772.0,978.83,719.91
2018,8,29,10,15,901.0,98.0,2.7,25.4,801.0,998.11,730.63
2018,8,29,10,30,909.0,99.0,2.8,25.9,830.0,1013.95,739.23
2018,8,29,10,45,915.5,99.5,2.95,26.35,852.5,1024.19,744.9
2018,8,29,11,0,922.0,100.0,3.1,26.8,875.0,1030.74,748.33
2018,8,29,11,15,926.0,100.0,3.25,27.15,889.5,1030.53,747.79
2018,8,29,11,30,930.0,100.0,3.4,27.5,904.0,1026.56,744.95
2018,8,29,11,45,933.0,99.5,3.55,27.8,911.0,1017.31,738.94
