Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,12,15,947.5,69.5,3.7,28.35,744.5,873.08,649.93
2018,10,8,12,30,946.0,69.0,3.6,28.5,739.0,845.51,630.69
2018,10,8,12,45,942.5,68.5,3.5,28.7,725.5,813.06,608.06
2018,10,8,13,0,939.0,68.0,3.4,28.9,712.0,777.55,583.36
2018,10,8,13,15,933.5,67.5,3.25,28.95,691.5,737.74,555.77
2018,10,8,13,30,928.0,67.0,3.1,29.0,671.0,695.37,526.3
2018,10,8,13,45,919.5,66.0,2.95,29.05,643.0,648.26,491.14
2018,10,8,14,0,911.0,65.0,2.8,29.1,615.0,599.3,453.72
2018,10,8,14,15,899.5,63.5,2.75,29.1,580.5,546.61,413.08
2018,10,8,14,30,888.0,62.0,2.7,29.1,546.0,492.87,370.45
2018,10,8,14,45,871.5,60.5,2.6,29.05,506.0,436.2,324.33
2018,10,8,15,0,855.0,59.0,2.5,29.0,466.0,379.53,276.89
2018,10,8,15,15,832.5,57.0,2.5,29.0,421.5,320.76,226.86
2018,10,8,15,30,810.0,55.0,2.5,29.0,377.0,263.24,177.07
2018,10,8,15,45,776.5,52.5,2.1,28.5,329.0,204.58,127.33
2018,10,8,16,0,743.0,50.0,1.7,28.0,281.0,146.17,80.38
2018,10,8,16,15,693.0,46.0,1.45,27.25,232.0,91.25,43.08
2018,10,8,16,30,643.0,42.0,1.2,26.5,183.0,42.14,22.14
2018,10,8,16,45,562.0,36.5,1.0,25.7,136.5,29.31,19.14
2018,10,8,17,0,481.0,31.0,0.8,24.9,90.0,26.06,15.83
2018,10,8,17,15,322.5,22.5,0.9,24.05,54.0,18.01,5.15
2018,10,8,17,30,164.0,14.0,1.0,23.2,18.0,13.34,0.0
2018,10,8,17,45,82.0,7.0,1.1,22.35,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,6,15,124.5,10.5,1.05,13.9,17.5,52.99,0.0
2018,10,9,6,30,249.0,21.0,1.1,14.6,35.0,137.9,0.0
2018,10,9,6,45,352.5,30.5,1.1,15.3,72.0,219.85,163.51
2018,10,9,7,0,456.0,40.0,1.1,16.0,109.0,300.79,238.37
2018,10,9,7,15,547.5,45.5,1.0,16.65,159.0,379.95,305.56
2018,10,9,7,30,639.0,51.0,0.9,17.3,209.0,463.06,372.72
2018,10,9,7,45,691.5,54.0,0.8,17.95,258.5,528.7,423.11
2018,10,9,8,0,744.0,57.0,0.7,18.6,308.0,596.61,471.95
2018,10,9,8,15,774.5,59.5,0.6,19.3,354.5,649.79,506.29
2018,10,9,8,30,805.0,62.0,0.5,20.0,401.0,702.63,538.86
2018,10,9,8,45,827.5,64.5,0.45,20.7,445.0,741.82,561.46
2018,10,9,9,0,850.0,67.0,0.4,21.4,489.0,785.82,586.71
2018,10,9,9,15,866.0,68.5,0.45,22.15,527.5,821.17,607.16
2018,10,9,9,30,882.0,70.0,0.5,22.9,566.0,854.01,625.8
2018,10,9,9,45,894.0,71.0,0.55,23.6,598.5,879.91,639.95
2018,10,9,10,0,906.0,72.0,0.6,24.3,631.0,902.67,652.12
2018,10,9,10,15,914.0,73.0,0.8,25.1,656.5,918.47,662.57
2018,10,9,10,30,922.0,74.0,1.0,25.9,682.0,930.7,670.7
2018,10,9,10,45,928.0,74.5,1.15,26.65,701.0,936.83,674.18
2018,10,9,11,0,934.0,75.0,1.3,27.4,720.0,939.19,675.32
2018,10,9,11,15,938.0,75.5,1.5,27.8,731.5,935.9,674.51
2018,10,9,11,30,942.0,76.0,1.7,28.2,743.0,928.78,671.17
2018,10,9,11,45,897.0,94.5,1.85,28.6,731.5,895.18,650.04
2018,10,9,12,0,852.0,113.0,2.0,29.0,720.0,864.86,631.03
2018,10,9,12,15,864.0,108.0,2.2,29.15,719.5,842.7,618.18
2018,10,9,12,30,876.0,103.0,2.4,29.3,719.0,822.96,606.64
2018,10,9,12,45,829.0,118.5,2.6,29.4,693.0,779.75,579.09
2018,10,9,13,0,782.0,134.0,2.8,29.5,667.0,731.02,547.35
2018,10,9,13,15,780.5,130.0,3.05,29.45,648.0,694.8,523.31
2018,10,9,13,30,779.0,126.0,3.3,29.4,629.0,656.26,496.53
2018,10,9,13,45,826.0,104.5,3.55,29.3,617.5,628.11,477.06
2018,10,9,14,0,873.0,83.0,3.8,29.2,606.0,592.68,451.17
2018,10,9,14,15,821.5,91.0,4.0,28.85,560.5,530.28,403.84
2018,10,9,14,30,770.0,99.0,4.2,28.5,515.0,469.83,356.78
2018,10,9,14,45,784.5,87.0,4.45,28.15,483.0,421.37,317.27
2018,10,9,15,0,799.0,75.0,4.7,27.8,451.0,369.98,273.81
2018,10,9,15,15,786.5,70.0,4.7,27.8,410.0,314.04,225.1
2018,10,9,15,30,774.0,65.0,4.7,27.8,369.0,258.42,175.99
2018,10,9,15,45,736.0,61.5,4.9,26.4,320.5,199.77,126.71
2018,10,9,16,0,698.0,58.0,5.1,25.0,272.0,144.95,82.77
2018,10,9,16,15,622.5,55.0,5.05,24.05,220.5,89.14,45.16
2018,10,9,16,30,547.0,52.0,5.0,23.1,169.0,44.65,26.81
2018,10,9,16,45,446.5,44.5,4.9,22.1,123.0,33.92,23.32
2018,10,9,17,0,346.0,37.0,4.8,21.1,77.0,29.59,18.88
2018,10,9,17,15,219.0,24.5,4.7,20.25,45.5,20.16,4.7
2018,10,9,17,30,92.0,12.0,4.6,19.4,14.0,11.44,0.0
2018,10,9,17,45,46.0,6.0,4.5,18.55,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.0,11.5,0.95,12.7,15.5,37.13,0.0
2018,10,10,6,30,152.0,23.0,1.1,13.2,31.0,101.65,0.0
2018,10,10,6,45,265.5,35.0,1.2,13.7,67.0,185.27,137.1
2018,10,10,7,0,379.0,47.0,1.3,14.2,103.0,269.2,214.95
2018,10,10,7,15,453.0,56.0,1.25,14.6,148.5,339.83,276.44
2018,10,10,7,30,527.0,65.0,1.2,15.0,194.0,416.21,340.09
2018,10,10,7,45,589.5,69.5,1.2,15.4,243.0,485.05,395.56
2018,10,10,8,0,652.0,74.0,1.2,15.8,292.0,557.25,451.33
2018,10,10,8,15,689.0,78.0,1.05,16.4,338.5,613.28,490.53
2018,10,10,8,30,726.0,82.0,0.9,17.0,385.0,669.71,527.33
2018,10,10,8,45,754.0,84.0,0.8,17.6,428.0,713.01,553.72
2018,10,10,9,0,782.0,86.0,0.7,18.2,471.0,758.94,581.03
2018,10,10,9,15,805.0,86.5,0.75,18.8,510.0,797.32,604.64
2018,10,10,9,30,828.0,87.0,0.8,19.4,549.0,833.59,626.57
2018,10,10,9,45,848.0,85.5,0.8,19.95,582.5,854.95,637.67
2018,10,10,10,0,868.0,84.0,0.8,20.5,616.0,880.99,651.97
2018,10,10,10,15,876.0,86.0,0.85,21.1,641.5,897.4,660.64
2018,10,10,10,30,884.0,88.0,0.9,21.7,667.0,910.36,667.28
2018,10,10,10,45,890.0,88.0,0.95,22.3,685.0,915.62,669.08
2018,10,10,11,0,896.0,88.0,1.0,22.9,703.0,917.28,668.78
2018,10,10,11,15,899.0,89.0,1.05,23.35,713.5,913.71,665.69
2018,10,10,11,30,902.0,90.0,1.1,23.8,724.0,906.46,660.43
2018,10,10,11,45,902.5,90.0,1.15,24.2,726.5,892.26,650.95
2018,10,10,12,0,903.0,90.0,1.2,24.6,729.0,874.52,639.33
2018,10,10,12,15,899.5,90.0,1.3,24.75,722.5,850.0,624.62
2018,10,10,12,30,896.0,90.0,1.4,24.9,716.0,822.32,607.71
2018,10,10,12,45,891.0,90.0,1.5,25.05,702.5,790.44,587.81
2018,10,10,13,0,886.0,90.0,1.6,25.2,689.0,755.77,565.78
2018,10,10,13,15,879.5,89.0,1.75,25.2,668.5,716.39,540.9
2018,10,10,13,30,873.0,88.0,1.9,25.2,648.0,674.72,512.88
2018,10,10,13,45,863.0,86.5,2.0,25.2,619.5,628.28,479.35
2018,10,10,14,0,853.0,85.0,2.1,25.2,591.0,580.29,443.63
2018,10,10,14,15,839.0,83.5,2.3,25.05,557.0,529.16,404.97
2018,10,10,14,30,825.0,82.0,2.5,24.9,523.0,476.54,363.65
2018,10,10,14,45,805.0,79.5,2.65,24.7,483.0,420.03,317.81
2018,10,10,15,0,785.0,77.0,2.8,24.5,443.0,364.11,270.88
2018,10,10,15,15,758.5,74.0,2.8,24.5,398.5,306.56,221.25
2018,10,10,15,30,732.0,71.0,2.8,24.5,354.0,250.95,172.63
2018,10,10,15,45,693.0,67.0,3.15,23.65,307.0,194.22,124.76
2018,10,10,16,0,654.0,63.0,3.5,22.8,260.0,138.85,80.32
2018,10,10,16,15,594.5,58.0,3.6,22.0,212.5,87.73,45.85
2018,10,10,16,30,535.0,53.0,3.7,21.2,165.0,43.65,32.17
2018,10,10,16,45,426.0,45.0,3.8,20.45,119.0,34.62,24.05
2018,10,10,17,0,317.0,37.0,3.9,19.7,73.0,29.88,19.07
2018,10,10,17,15,192.0,23.5,4.05,18.95,42.0,18.6,1.47
2018,10,10,17,30,67.0,10.0,4.2,18.2,11.0,9.53,0.0
2018,10,10,17,45,33.5,5.0,4.3,17.45,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,53.0,9.5,1.15,12.1,12.0,27.25,0.0
2018,10,11,6,30,106.0,19.0,1.3,12.8,24.0,77.03,0.0
2018,10,11,6,45,223.0,34.0,1.5,13.45,61.0,164.97,120.5
2018,10,11,7,0,340.0,49.0,1.7,14.1,98.0,251.09,200.64
2018,10,11,7,15,424.0,58.0,1.7,14.65,143.5,325.32,265.39
2018,10,11,7,30,508.0,67.0,1.7,15.2,189.0,406.28,333.36
2018,10,11,7,45,536.0,76.5,1.75,15.8,230.5,458.1,375.74
2018,10,11,8,0,564.0,86.0,1.8,16.4,272.0,510.62,416.98
2018,10,11,8,15,408.0,121.5,1.65,17.0,266.5,457.23,371.76
2018,10,11,8,30,252.0,157.0,1.5,17.6,261.0,382.52,309.56
2018,10,11,8,45,430.0,142.0,1.35,18.15,342.5,524.06,420.05
2018,10,11,9,0,608.0,127.0,1.2,18.7,424.0,668.46,524.61
2018,10,11,9,15,698.0,112.5,1.0,19.4,479.5,741.07,569.49
2018,10,11,9,30,788.0,98.0,0.8,20.1,535.0,810.44,610.36
2018,10,11,9,45,800.5,99.5,0.6,20.75,565.5,835.52,619.92
2018,10,11,10,0,813.0,101.0,0.4,21.4,596.0,857.71,627.59
2018,10,11,10,15,838.5,97.0,0.5,21.95,626.0,881.99,642.47
2018,10,11,10,30,864.0,93.0,0.6,22.5,656.0,895.75,650.64
2018,10,11,10,45,870.5,94.0,0.65,23.05,674.5,902.47,653.59
2018,10,11,11,0,877.0,95.0,0.7,23.6,693.0,905.64,654.49
2018,10,11,11,15,882.0,95.0,0.85,23.9,704.0,902.71,654.15
2018,10,11,11,30,887.0,95.0,1.0,24.2,715.0,896.16,651.5
2018,10,11,11,45,888.5,94.5,1.1,24.55,717.5,882.38,643.24
2018,10,11,12,0,890.0,94.0,1.2,24.9,720.0,865.11,632.77
2018,10,11,12,15,890.5,93.5,1.3,25.1,715.5,843.57,619.84
2018,10,11,12,30,891.0,93.0,1.4,25.3,711.0,818.71,604.63
2018,10,11,12,45,889.0,92.0,1.5,25.5,698.5,788.17,585.48
2018,10,11,13,0,887.0,91.0,1.6,25.7,686.0,754.68,564.15
2018,10,11,13,15,881.0,89.5,1.7,25.75,665.0,715.08,538.64
2018,10,11,13,30,875.0,88.0,1.8,25.8,644.0,673.15,509.94
2018,10,11,13,45,867.0,85.5,1.85,25.85,616.5,626.85,476.3
2018,10,11,14,0,859.0,83.0,1.9,25.9,589.0,578.84,440.44
2018,10,11,14,15,845.0,82.0,2.0,25.85,555.0,527.71,401.48
2018,10,11,14,30,831.0,81.0,2.1,25.8,521.0,475.61,360.4
2018,10,11,14,45,812.5,78.0,2.2,25.75,481.0,419.0,314.55
2018,10,11,15,0,794.0,75.0,2.3,25.7,441.0,362.81,267.52
2018,10,11,15,15,767.5,72.0,2.3,25.7,396.5,304.89,217.92
2018,10,11,15,30,741.0,69.0,2.3,25.7,352.0,248.87,169.31
2018,10,11,15,45,701.5,65.0,2.25,25.25,304.5,191.67,121.15
2018,10,11,16,0,662.0,61.0,2.2,24.8,257.0,135.97,76.9
2018,10,11,16,15,602.0,56.0,1.95,23.9,209.0,84.56,43.1
2018,10,11,16,30,542.0,51.0,1.7,23.0,161.0,40.23,28.96
2018,10,11,16,45,425.5,43.0,1.45,22.05,114.5,33.07,22.52
2018,10,11,17,0,309.0,35.0,1.2,21.1,68.0,28.23,17.39
2018,10,11,17,15,184.5,21.5,1.35,20.45,38.5,17.69,0.0
2018,10,11,17,30,60.0,8.0,1.5,19.8,9.0,7.63,0.0
2018,10,11,17,45,30.0,4.0,1.65,19.15,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.05,13.2,13.0,8.58,0.0
2018,10,12,6,30,167.0,18.0,1.1,13.8,26.0,99.19,0.0
2018,10,12,6,45,302.5,29.5,1.2,14.4,64.5,195.26,140.07
2018,10,12,7,0,438.0,41.0,1.3,15.0,103.0,291.11,230.59
2018,10,12,7,15,517.5,48.0,1.4,15.7,149.5,364.4,294.58
2018,10,12,7,30,597.0,55.0,1.5,16.4,196.0,443.95,360.98
2018,10,12,7,45,648.5,59.5,1.65,17.15,244.5,508.07,412.97
2018,10,12,8,0,700.0,64.0,1.8,17.9,293.0,571.22,462.29
2018,10,12,8,15,735.5,68.0,1.85,18.9,340.5,627.96,502.52
2018,10,12,8,30,771.0,72.0,1.9,19.9,388.0,684.77,541.13
2018,10,12,8,45,796.0,74.5,2.0,20.95,431.5,731.14,571.26
2018,10,12,9,0,821.0,77.0,2.1,22.0,475.0,776.09,599.71
2018,10,12,9,15,843.5,77.5,2.1,22.65,514.5,814.68,623.27
2018,10,12,9,30,866.0,78.0,2.1,23.3,554.0,843.85,640.0
2018,10,12,9,45,885.5,77.0,2.1,23.9,588.5,873.19,656.85
2018,10,12,10,0,905.0,76.0,2.1,24.5,623.0,899.67,671.61
2018,10,12,10,15,913.5,77.0,2.25,25.2,648.5,915.58,680.47
2018,10,12,10,30,922.0,78.0,2.4,25.9,674.0,927.93,687.1
2018,10,12,10,45,928.0,79.5,2.55,26.65,693.5,934.94,690.14
2018,10,12,11,0,934.0,81.0,2.7,27.4,713.0,938.15,690.8
2018,10,12,11,15,937.0,81.0,2.85,27.8,723.5,933.11,687.08
2018,10,12,11,30,940.0,81.0,3.0,28.2,734.0,924.28,680.98
2018,10,12,11,45,942.0,81.0,3.1,28.6,737.0,910.79,671.55
2018,10,12,12,0,944.0,81.0,3.2,29.0,740.0,893.59,659.75
2018,10,12,12,15,942.5,81.0,3.25,29.25,734.5,869.83,643.72
2018,10,12,12,30,941.0,81.0,3.3,29.5,729.0,842.65,625.46
2018,10,12,12,45,938.0,80.5,3.35,29.7,716.0,810.48,603.92
2018,10,12,13,0,935.0,80.0,3.4,29.9,703.0,775.26,580.23
2018,10,12,13,15,929.5,79.0,3.45,29.95,682.0,734.88,553.16
2018,10,12,13,30,924.0,78.0,3.5,30.0,661.0,691.99,523.19
2018,10,12,13,45,914.0,77.0,3.5,30.05,632.5,644.03,487.58
2018,10,12,14,0,904.0,76.0,3.5,30.1,604.0,594.37,449.86
2018,10,12,14,15,891.5,74.0,3.5,30.0,568.5,540.97,408.63
2018,10,12,14,30,879.0,72.0,3.5,29.9,533.0,486.65,365.43
2018,10,12,14,45,860.5,70.5,3.5,29.8,492.5,429.68,318.92
2018,10,12,15,0,842.0,69.0,3.5,29.7,452.0,371.6,270.25
2018,10,12,15,15,816.5,66.0,3.5,29.7,406.5,311.44,218.92
2018,10,12,15,30,791.0,63.0,3.5,29.7,361.0,252.99,168.47
2018,10,12,15,45,755.0,59.0,3.15,28.85,312.5,193.69,118.93
2018,10,12,16,0,719.0,55.0,2.8,28.0,264.0,137.98,75.25
2018,10,12,16,15,664.0,50.0,2.55,26.65,215.0,84.02,40.67
2018,10,12,16,30,609.0,45.0,2.3,25.3,166.0,36.61,25.54
2018,10,12,16,45,498.5,38.5,2.0,23.95,119.0,29.36,19.12
2018,10,12,17,0,388.0,32.0,1.7,22.6,72.0,25.68,14.92
2018,10,12,17,15,233.5,20.0,1.85,21.85,40.5,16.47,0.0
2018,10,12,17,30,79.0,8.0,2.0,21.1,9.0,7.63,0.0
2018,10,12,17,45,39.5,4.0,2.2,20.35,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,6,15,110.0,9.5,1.45,12.05,14.0,9.05,0.0
2018,10,13,6,30,220.0,19.0,1.6,12.8,28.0,104.2,0.0
2018,10,13,6,45,351.0,27.5,1.8,13.6,65.5,214.37,151.64
2018,10,13,7,0,482.0,36.0,2.0,14.4,103.0,306.44,243.47
2018,10,13,7,15,558.5,43.5,2.1,15.15,151.0,380.27,308.94
2018,10,13,7,30,635.0,51.0,2.2,15.9,199.0,456.21,373.38
2018,10,13,7,45,701.0,53.0,2.35,16.6,251.0,528.57,432.65
2018,10,13,8,0,767.0,55.0,2.5,17.3,303.0,604.09,491.65
2018,10,13,8,15,798.0,58.0,2.45,18.3,350.5,658.6,529.58
2018,10,13,8,30,829.0,61.0,2.4,19.3,398.0,706.44,561.17
2018,10,13,8,45,851.0,63.5,2.4,20.3,442.0,751.84,590.23
2018,10,13,9,0,873.0,66.0,2.4,21.3,486.0,795.57,617.28
2018,10,13,9,15,887.5,68.5,2.4,22.05,524.5,831.04,638.49
2018,10,13,9,30,902.0,71.0,2.4,22.8,563.0,863.81,657.53
2018,10,13,9,45,911.0,72.5,2.35,23.55,594.5,887.62,669.78
2018,10,13,10,0,920.0,74.0,2.3,24.3,626.0,908.11,679.74
2018,10,13,10,15,927.5,75.0,2.3,25.0,651.5,923.19,686.67
2018,10,13,10,30,935.0,76.0,2.3,25.7,677.0,934.65,691.29
2018,10,13,10,45,940.0,76.5,2.3,26.4,695.0,939.53,691.7
2018,10,13,11,0,945.0,77.0,2.3,27.1,713.0,940.6,689.83
2018,10,13,11,15,947.5,78.0,2.35,27.5,723.5,936.18,685.84
2018,10,13,11,30,950.0,79.0,2.4,27.9,734.0,927.91,679.52
2018,10,13,11,45,951.0,79.0,2.45,28.3,736.5,913.38,669.27
2018,10,13,12,0,952.0,79.0,2.5,28.7,739.0,895.13,656.72
2018,10,13,12,15,951.0,78.0,2.6,28.85,733.0,870.47,641.04
2018,10,13,12,30,950.0,77.0,2.7,29.0,727.0,842.37,623.04
2018,10,13,12,45,946.5,76.5,2.75,29.15,713.5,809.58,601.48
2018,10,13,13,0,943.0,76.0,2.8,29.3,700.0,773.74,577.74
2018,10,13,13,15,937.0,75.0,2.9,29.3,678.5,732.76,550.86
2018,10,13,13,30,931.0,74.0,3.0,29.3,657.0,689.29,520.97
2018,10,13,13,45,921.5,73.0,3.05,29.25,628.5,641.41,485.87
2018,10,13,14,0,912.0,72.0,3.1,29.2,600.0,591.77,448.5
2018,10,13,14,15,899.0,70.5,3.2,29.05,564.5,538.33,407.48
2018,10,13,14,30,886.0,69.0,3.3,28.9,529.0,483.99,364.37
2018,10,13,14,45,867.5,67.5,3.4,28.7,488.5,426.76,317.71
2018,10,13,15,0,849.0,66.0,3.5,28.5,448.0,369.76,269.74
2018,10,13,15,15,823.5,63.0,3.5,28.5,402.5,307.98,216.83
2018,10,13,15,30,798.0,60.0,3.5,28.5,357.0,249.28,165.87
2018,10,13,15,45,761.0,56.5,3.6,27.5,308.5,190.02,116.36
2018,10,13,16,0,724.0,53.0,3.7,26.5,260.0,134.45,72.86
2018,10,13,16,15,650.5,49.5,3.6,25.35,209.0,80.67,39.27
2018,10,13,16,30,577.0,46.0,3.5,24.2,158.0,34.07,23.47
2018,10,13,16,45,450.0,38.5,3.45,23.1,110.0,29.52,19.27
2018,10,13,17,0,323.0,31.0,3.4,22.0,62.0,24.93,14.02
2018,10,13,17,15,199.5,19.5,3.6,21.05,35.0,16.2,0.0
2018,10,13,17,30,76.0,8.0,3.8,20.1,8.0,7.63,0.0
2018,10,13,17,45,38.0,4.0,4.0,19.1,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,17.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,16.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,6,15,102.5,9.0,1.65,11.05,13.0,0.0,0.0
2018,10,14,6,30,205.0,18.0,1.9,11.7,26.0,97.08,0.0
2018,10,14,6,45,354.5,27.5,2.2,12.4,65.5,215.38,149.46
2018,10,14,7,0,504.0,37.0,2.5,13.1,105.0,317.82,253.43
2018,10,14,7,15,585.0,43.0,2.6,13.85,153.5,388.57,317.55
2018,10,14,7,30,666.0,49.0,2.7,14.6,202.0,471.01,387.9
2018,10,14,7,45,718.0,53.0,2.8,15.35,252.5,538.0,443.23
2018,10,14,8,0,770.0,57.0,2.9,16.1,303.0,607.12,497.67
2018,10,14,8,15,804.0,60.0,2.9,16.9,351.5,663.8,538.4
2018,10,14,8,30,838.0,63.0,2.9,17.7,400.0,720.26,577.54
2018,10,14,8,45,864.5,65.0,2.85,18.5,446.0,762.38,604.68
2018,10,14,9,0,891.0,67.0,2.8,19.3,492.0,809.33,634.6
2018,10,14,9,15,906.5,69.5,2.8,20.0,531.5,845.94,656.98
2018,10,14,9,30,922.0,72.0,2.8,20.7,571.0,879.82,677.15
2018,10,14,9,45,936.0,73.0,2.75,21.4,605.5,907.58,692.43
2018,10,14,10,0,950.0,74.0,2.7,22.1,640.0,932.09,705.36
2018,10,14,10,15,960.0,74.5,2.7,22.7,667.0,948.96,713.77
2018,10,14,10,30,970.0,75.0,2.7,23.3,694.0,962.13,719.81
2018,10,14,10,45,976.5,75.0,2.75,23.85,713.0,967.73,721.5
2018,10,14,11,0,983.0,75.0,2.8,24.4,732.0,969.38,720.78
2018,10,14,11,15,986.0,75.0,2.8,24.9,742.5,963.92,715.25
2018,10,14,11,30,989.0,75.0,2.8,25.4,753.0,954.48,707.31
2018,10,14,11,45,990.5,75.0,2.8,25.85,755.5,939.78,696.23
2018,10,14,12,0,992.0,75.0,2.8,26.3,758.0,921.2,682.75
2018,10,14,12,15,990.5,74.5,2.75,26.65,752.0,895.79,664.75
2018,10,14,12,30,989.0,74.0,2.7,27.0,746.0,866.81,644.51
2018,10,14,12,45,986.0,73.5,2.7,27.3,732.0,833.24,621.71
2018,10,14,13,0,983.0,73.0,2.7,27.6,718.0,796.46,596.7
2018,10,14,13,15,977.0,72.5,2.7,27.7,696.5,754.57,568.54
2018,10,14,13,30,971.0,72.0,2.7,27.8,675.0,710.07,537.34
2018,10,14,13,45,962.5,70.5,2.7,27.95,645.5,660.59,500.59
2018,10,14,14,0,954.0,69.0,2.7,28.1,616.0,609.19,461.49
2018,10,14,14,15,941.5,67.5,2.75,28.1,580.0,554.04,418.93
2018,10,14,14,30,929.0,66.0,2.8,28.1,544.0,497.86,374.18
2018,10,14,14,45,911.5,64.0,2.8,28.05,502.0,438.39,325.46
2018,10,14,15,0,894.0,62.0,2.8,28.0,460.0,378.98,275.31
2018,10,14,15,15,869.0,59.5,2.8,28.0,413.5,317.21,222.27
2018,10,14,15,30,844.0,57.0,2.8,28.0,367.0,256.94,169.95
2018,10,14,15,45,811.0,54.0,2.25,27.2,318.0,194.21,117.24
2018,10,14,16,0,778.0,51.0,1.7,26.4,269.0,136.73,72.32
2018,10,14,16,15,724.5,46.0,1.6,25.0,218.5,79.69,36.81
2018,10,14,16,30,671.0,41.0,1.5,23.6,168.0,32.95,22.55
2018,10,14,16,45,558.0,35.0,1.45,22.2,119.0,29.21,19.04
2018,10,14,17,0,445.0,29.0,1.4,20.8,70.0,25.6,14.21
2018,10,14,17,15,262.0,18.0,1.55,20.2,38.5,14.96,0.0
2018,10,14,17,30,79.0,7.0,1.7,19.6,7.0,6.67,0.0
2018,10,14,17,45,39.5,3.5,1.9,19.0,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,6,15,122.0,8.5,1.7,10.8,13.0,0.0,0.0
2018,10,15,6,30,244.0,17.0,1.8,11.6,26.0,110.98,0.0
2018,10,15,6,45,400.5,25.5,1.9,12.45,66.5,225.14,151.2
2018,10,15,7,0,557.0,34.0,2.0,13.3,107.0,334.14,264.73
2018,10,15,7,15,633.5,39.0,2.1,14.05,156.0,409.3,332.41
2018,10,15,7,30,710.0,44.0,2.2,14.8,205.0,489.64,400.78
2018,10,15,7,45,756.5,47.5,2.35,15.55,255.0,554.02,453.94
2018,10,15,8,0,803.0,51.0,2.5,16.3,305.0,620.07,505.57
2018,10,15,8,15,834.0,53.5,2.35,17.25,353.0,668.97,538.96
2018,10,15,8,30,865.0,56.0,2.2,18.2,401.0,723.11,574.69
2018,10,15,8,45,886.5,58.5,2.05,19.1,445.5,769.07,603.02
2018,10,15,9,0,908.0,61.0,1.9,20.0,490.0,813.21,628.97
2018,10,15,9,15,922.0,63.0,1.8,20.85,529.0,848.32,648.32
2018,10,15,9,30,936.0,65.0,1.7,21.7,568.0,880.6,665.26
2018,10,15,9,45,945.0,67.0,1.6,22.5,600.5,905.48,676.95
2018,10,15,10,0,954.0,69.0,1.5,23.3,633.0,926.91,686.16
2018,10,15,10,15,962.0,69.5,1.4,23.85,659.0,942.0,691.77
2018,10,15,10,30,970.0,70.0,1.3,24.4,685.0,953.36,694.97
2018,10,15,10,45,975.0,71.0,1.25,25.0,703.5,958.79,695.09
2018,10,15,11,0,980.0,72.0,1.2,25.6,722.0,960.26,692.89
2018,10,15,11,15,982.5,72.5,1.15,26.1,732.5,954.93,686.86
2018,10,15,11,30,985.0,73.0,1.1,26.6,743.0,945.65,678.58
2018,10,15,11,45,985.5,73.0,1.0,27.15,745.5,930.13,665.62
2018,10,15,12,0,986.0,73.0,0.9,27.7,748.0,910.79,650.48
2018,10,15,12,15,985.0,72.5,1.0,27.95,742.0,885.91,636.17
2018,10,15,12,30,984.0,72.0,1.1,28.2,736.0,857.47,619.44
2018,10,15,12,45,980.5,71.5,1.15,28.45,722.0,823.68,598.39
2018,10,15,13,0,977.0,71.0,1.2,28.7,708.0,786.74,575.14
2018,10,15,13,15,971.0,70.0,1.3,28.75,686.0,744.57,549.12
2018,10,15,13,30,965.0,69.0,1.4,28.8,664.0,699.81,519.78
2018,10,15,13,45,956.0,68.5,1.5,28.85,635.0,651.4,485.77
2018,10,15,14,0,947.0,68.0,1.6,28.9,606.0,601.11,449.17
2018,10,15,14,15,936.5,66.0,1.7,28.75,571.0,546.87,408.71
2018,10,15,14,30,926.0,64.0,1.8,28.6,536.0,491.43,365.7
2018,10,15,14,45,909.5,62.5,1.9,28.45,495.0,433.11,318.86
2018,10,15,15,0,893.0,61.0,2.0,28.3,454.0,374.74,270.26
2018,10,15,15,15,868.0,58.5,2.0,28.3,407.5,313.15,217.76
2018,10,15,15,30,843.0,56.0,2.0,28.3,361.0,253.06,165.95
2018,10,15,15,45,806.0,53.0,1.7,27.3,311.5,189.85,113.57
2018,10,15,16,0,769.0,50.0,1.4,26.3,262.0,132.36,69.32
2018,10,15,16,15,685.5,47.5,1.35,25.05,209.0,76.75,36.33
2018,10,15,16,30,602.0,45.0,1.3,23.8,156.0,36.9,25.86
2018,10,15,16,45,442.0,37.0,1.25,22.5,105.0,28.63,18.45
2018,10,15,17,0,282.0,29.0,1.2,21.2,54.0,23.5,12.02
2018,10,15,17,15,168.5,17.5,1.25,20.45,29.5,16.68,0.0
2018,10,15,17,30,55.0,6.0,1.3,19.7,5.0,0.0,0.0
2018,10,15,17,45,27.5,3.0,1.35,18.95,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,16,6,15,106.0,8.5,1.7,9.7,12.0,0.0,0.0
2018,10,16,6,30,212.0,17.0,1.9,10.5,24.0,98.24,0.0
2018,10,16,6,45,369.5,25.5,2.1,11.25,63.0,216.27,140.11
2018,10,16,7,0,527.0,34.0,2.3,12.0,102.0,318.32,253.15
2018,10,16,7,15,606.5,39.5,2.4,12.8,150.0,394.15,322.1
2018,10,16,7,30,686.0,45.0,2.5,13.6,198.0,475.48,391.92
2018,10,16,7,45,734.0,49.0,2.55,14.35,247.5,540.31,445.72
2018,10,16,8,0,782.0,53.0,2.6,15.1,297.0,606.96,498.27
2018,10,16,8,15,814.0,56.0,2.45,15.95,345.0,662.32,537.28
2018,10,16,8,30,846.0,59.0,2.3,16.8,393.0,711.05,569.64
2018,10,16,8,45,868.0,61.5,2.15,17.65,437.0,756.61,598.36
2018,10,16,9,0,890.0,64.0,2.0,18.5,481.0,800.46,624.73
2018,10,16,9,15,903.0,65.5,1.95,19.3,518.5,833.51,643.67
2018,10,16,9,30,916.0,67.0,1.9,20.1,556.0,863.79,660.36
2018,10,16,9,45,926.5,69.0,1.8,20.9,588.5,889.5,673.12
2018,10,16,10,0,937.0,71.0,1.7,21.7,621.0,911.89,683.4
2018,10,16,10,15,945.0,71.5,1.75,22.35,646.5,926.72,690.8
2018,10,16,10,30,953.0,72.0,1.8,23.0,672.0,937.89,695.93
2018,10,16,10,45,958.0,72.5,1.8,23.65,690.0,942.61,696.37
2018,10,16,11,0,963.0,73.0,1.8,24.3,708.0,943.45,694.48
2018,10,16,11,15,966.0,73.5,1.85,24.85,718.5,938.63,689.96
2018,10,16,11,30,969.0,74.0,1.9,25.4,729.0,929.9,683.1
2018,10,16,11,45,969.5,74.0,1.95,26.0,731.0,914.57,671.95
2018,10,16,12,0,970.0,74.0,2.0,26.6,733.0,895.48,658.5
2018,10,16,12,15,968.0,74.0,1.95,27.0,727.0,870.68,640.94
2018,10,16,12,30,966.0,74.0,1.9,27.4,721.0,842.42,621.24
2018,10,16,12,45,961.5,74.0,1.9,27.75,707.0,808.94,598.71
2018,10,16,13,0,957.0,74.0,1.9,28.1,693.0,772.42,574.13
2018,10,16,13,15,951.0,73.0,1.9,28.25,671.5,730.97,546.51
2018,10,16,13,30,945.0,72.0,1.9,28.4,650.0,686.99,515.54
2018,10,16,13,45,935.5,71.0,1.85,28.5,621.0,638.61,479.77
2018,10,16,14,0,926.0,70.0,1.8,28.6,592.0,588.45,441.85
2018,10,16,14,15,913.0,68.5,1.85,28.55,556.5,534.49,400.8
2018,10,16,14,30,900.0,67.0,1.9,28.5,521.0,479.62,357.61
2018,10,16,14,45,881.0,65.0,1.9,28.4,479.5,421.2,310.25
2018,10,16,15,0,862.0,63.0,1.9,28.3,438.0,363.07,261.63
2018,10,16,15,15,835.5,60.0,1.9,28.3,392.0,302.38,210.0
2018,10,16,15,30,809.0,57.0,1.9,28.3,346.0,241.39,157.76
2018,10,16,15,45,769.0,53.5,1.55,27.3,297.0,181.44,108.25
2018,10,16,16,0,729.0,50.0,1.2,26.3,248.0,125.52,65.64
2018,10,16,16,15,667.0,45.5,1.25,24.95,198.5,71.89,33.68
2018,10,16,16,30,605.0,41.0,1.3,23.6,149.0,33.28,22.76
2018,10,16,16,45,493.5,34.0,1.3,22.25,104.0,28.62,18.38
2018,10,16,17,0,382.0,27.0,1.3,20.9,59.0,21.88,10.15
2018,10,16,17,15,221.5,16.5,1.45,20.2,32.0,15.73,0.0
2018,10,16,17,30,61.0,6.0,1.6,19.5,5.0,0.0,0.0
2018,10,16,17,45,30.5,3.0,1.75,18.85,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,6,15,77.0,7.0,1.1,11.0,9.5,0.0,0.0
2018,10,17,6,30,154.0,14.0,1.1,11.5,19.0,72.7,0.0
2018,10,17,6,45,307.5,24.5,1.1,11.95,56.0,186.31,113.44
2018,10,17,7,0,461.0,35.0,1.1,12.4,93.0,292.16,229.89
2018,10,17,7,15,510.0,44.0,1.1,13.0,134.5,351.33,284.46
2018,10,17,7,30,559.0,53.0,1.1,13.6,176.0,414.16,338.49
2018,10,17,7,45,644.5,55.0,1.1,14.2,229.0,490.02,400.48
2018,10,17,8,0,730.0,57.0,1.1,14.8,282.0,575.65,466.88
2018,10,17,8,15,764.0,60.5,1.0,15.65,329.0,631.05,504.88
2018,10,17,8,30,798.0,64.0,0.9,16.5,376.0,686.33,540.87
2018,10,17,8,45,821.5,66.5,0.8,17.35,419.0,731.7,568.18
2018,10,17,9,0,845.0,69.0,0.7,18.2,462.0,768.74,588.65
2018,10,17,9,15,862.0,71.5,0.7,19.05,500.5,805.09,609.61
2018,10,17,9,30,879.0,74.0,0.7,19.9,539.0,838.96,628.46
2018,10,17,9,45,892.0,75.0,0.75,20.75,571.5,864.79,642.6
2018,10,17,10,0,905.0,76.0,0.8,21.6,604.0,887.52,654.73
2018,10,17,10,15,913.5,77.5,0.8,22.35,629.5,903.59,661.88
2018,10,17,10,30,922.0,79.0,0.8,23.1,655.0,916.1,666.86
2018,10,17,10,45,927.5,79.5,0.8,23.85,673.0,921.08,667.18
2018,10,17,11,0,933.0,80.0,0.8,24.6,691.0,922.33,665.36
2018,10,17,11,15,936.5,80.5,0.75,25.25,701.5,918.02,659.55
2018,10,17,11,30,940.0,81.0,0.7,25.9,712.0,909.92,651.59
2018,10,17,11,45,940.5,81.0,0.6,26.55,714.0,894.91,638.56
2018,10,17,12,0,941.0,81.0,0.5,27.2,716.0,876.27,623.53
2018,10,17,12,15,939.5,80.5,0.4,27.5,710.0,851.88,605.98
2018,10,17,12,30,938.0,80.0,0.3,27.8,704.0,824.12,586.58
2018,10,17,12,45,934.5,80.0,0.15,28.1,691.0,792.15,564.04
2018,10,17,13,0,931.0,80.0,0.0,28.4,678.0,757.19,540.62
2018,10,17,13,15,925.5,79.0,0.15,28.55,657.0,716.97,516.84
2018,10,17,13,30,920.0,78.0,0.3,28.7,636.0,674.27,490.01
2018,10,17,13,45,910.5,76.5,0.45,28.85,607.0,626.4,458.44
2018,10,17,14,0,901.0,75.0,0.6,29.0,578.0,576.84,424.26
2018,10,17,14,15,887.0,73.5,0.75,28.9,543.0,523.57,386.15
2018,10,17,14,30,873.0,72.0,0.9,28.8,508.0,469.55,345.56
2018,10,17,14,45,853.5,69.5,1.05,28.7,467.0,411.87,300.4
2018,10,17,15,0,834.0,67.0,1.2,28.6,426.0,353.35,252.76
2018,10,17,15,15,806.5,64.0,1.2,28.6,380.5,293.61,202.53
2018,10,17,15,30,779.0,61.0,1.2,28.6,335.0,235.84,153.43
2018,10,17,15,45,738.0,57.0,1.15,27.6,287.0,177.13,105.66
2018,10,17,16,0,697.0,53.0,1.1,26.6,239.0,122.64,64.71
2018,10,17,16,15,619.0,49.0,1.15,25.25,189.0,70.9,34.89
2018,10,17,16,30,541.0,45.0,1.2,23.9,139.0,34.07,23.36
2018,10,17,16,45,408.0,36.0,1.2,22.6,94.0,28.15,17.86
2018,10,17,17,0,275.0,27.0,1.2,21.3,49.0,22.06,9.33
2018,10,17,17,15,149.0,15.0,1.3,20.55,25.5,14.3,0.0
2018,10,17,17,30,23.0,3.0,1.4,19.8,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.5,19.1,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,6,15,70.5,7.0,1.1,11.3,9.0,0.0,0.0
2018,10,18,6,30,141.0,14.0,1.1,11.9,18.0,67.48,0.0
2018,10,18,6,45,291.0,24.5,1.1,12.5,53.5,177.36,100.04
2018,10,18,7,0,441.0,35.0,1.1,13.1,89.0,281.69,220.29
2018,10,18,7,15,492.0,44.5,1.05,13.75,130.0,341.43,275.34
2018,10,18,7,30,543.0,54.0,1.0,14.4,171.0,405.06,329.66
2018,10,18,7,45,627.5,56.5,0.95,15.1,223.5,483.95,393.25
2018,10,18,8,0,712.0,59.0,0.9,15.8,276.0,564.55,455.02
2018,10,18,8,15,746.5,63.0,0.75,16.4,322.5,620.16,493.12
2018,10,18,8,30,781.0,67.0,0.6,17.0,369.0,675.71,528.76
2018,10,18,8,45,805.5,69.0,0.4,17.65,411.5,720.61,554.16
2018,10,18,9,0,830.0,71.0,0.2,18.3,454.0,764.01,577.37
2018,10,18,9,15,847.0,73.5,0.25,19.1,492.0,800.06,598.53
2018,10,18,9,30,864.0,76.0,0.3,19.9,530.0,826.54,613.18
2018,10,18,9,45,877.0,78.0,0.35,20.7,562.5,853.22,628.0
2018,10,18,10,0,890.0,80.0,0.4,21.5,595.0,876.85,640.74
