Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,10,15,900.0,81.0,0.5,22.2,621.0,893.37,650.21
2018,10,18,10,30,910.0,82.0,0.6,22.9,647.0,906.42,657.66
2018,10,18,10,45,916.0,83.0,0.7,23.6,665.0,912.33,660.68
2018,10,18,11,0,922.0,84.0,0.8,24.3,683.0,914.53,661.51
2018,10,18,11,15,925.0,84.0,0.8,25.0,693.0,909.19,655.85
2018,10,18,11,30,928.0,84.0,0.8,25.7,703.0,900.13,648.11
2018,10,18,11,45,929.5,83.5,0.85,26.35,705.0,885.52,638.04
2018,10,18,12,0,931.0,83.0,0.9,27.0,707.0,867.29,625.82
2018,10,18,12,15,929.5,82.5,0.85,27.35,701.0,843.08,609.02
2018,10,18,12,30,928.0,82.0,0.8,27.7,695.0,815.55,590.24
2018,10,18,12,45,924.0,82.0,0.75,28.1,681.5,783.49,568.5
2018,10,18,13,0,920.0,82.0,0.7,28.5,668.0,748.5,544.93
2018,10,18,13,15,914.5,80.5,0.6,28.55,647.0,708.14,517.83
2018,10,18,13,30,909.0,79.0,0.5,28.6,626.0,665.36,487.05
2018,10,18,13,45,900.0,78.0,0.45,28.65,598.0,618.8,453.68
2018,10,18,14,0,891.0,77.0,0.4,28.7,570.0,570.53,418.27
2018,10,18,14,15,877.0,75.0,0.45,28.65,535.0,517.26,379.47
2018,10,18,14,30,863.0,73.0,0.5,28.6,500.0,463.29,338.63
2018,10,18,14,45,843.5,70.0,0.6,28.5,459.0,404.93,293.38
2018,10,18,15,0,824.0,67.0,0.7,28.4,418.0,347.36,246.86
2018,10,18,15,15,796.0,64.0,0.7,28.4,373.0,288.15,197.49
2018,10,18,15,30,768.0,61.0,0.7,28.4,328.0,231.0,149.3
2018,10,18,15,45,726.5,57.0,0.75,27.55,280.0,173.02,102.53
2018,10,18,16,0,685.0,53.0,0.8,26.7,232.0,119.32,62.63
2018,10,18,16,15,614.0,48.0,0.85,25.5,183.5,67.96,33.3
2018,10,18,16,30,543.0,43.0,0.9,24.3,135.0,32.53,21.97
2018,10,18,16,45,404.5,34.0,1.0,23.15,90.0,26.53,16.36
2018,10,18,17,0,266.0,25.0,1.1,22.0,45.0,20.34,6.98
2018,10,18,17,15,145.5,14.0,1.15,21.2,23.5,13.34,0.0
2018,10,18,17,30,25.0,3.0,1.2,20.4,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.25,19.65,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,1.05,11.85,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,1.0,12.3,17.0,64.97,0.0
2018,10,19,6,45,284.5,24.5,0.95,12.8,51.5,172.75,87.82
2018,10,19,7,0,434.0,35.0,0.9,13.3,86.0,277.54,215.56
2018,10,19,7,15,520.0,41.5,0.9,13.9,131.5,351.79,282.5
2018,10,19,7,30,606.0,48.0,0.9,14.5,177.0,428.47,347.35
2018,10,19,7,45,659.5,53.0,0.9,15.15,225.0,494.28,400.7
2018,10,19,8,0,713.0,58.0,0.9,15.8,273.0,562.44,453.25
2018,10,19,8,15,748.5,62.0,0.9,16.75,319.5,618.63,492.98
2018,10,19,8,30,784.0,66.0,0.9,17.7,366.0,674.84,530.57
2018,10,19,8,45,809.0,68.5,0.85,18.65,409.0,720.71,558.79
2018,10,19,9,0,834.0,71.0,0.8,19.6,452.0,765.11,585.03
2018,10,19,9,15,850.5,73.0,0.95,20.5,489.5,793.18,602.43
2018,10,19,9,30,867.0,75.0,1.1,21.4,527.0,825.53,622.68
2018,10,19,9,45,879.0,77.0,1.2,22.3,559.0,851.33,637.53
2018,10,19,10,0,891.0,79.0,1.3,23.2,591.0,874.03,650.29
2018,10,19,10,15,900.0,80.0,1.4,24.15,616.0,889.6,658.2
2018,10,19,10,30,909.0,81.0,1.5,25.1,641.0,901.71,663.93
2018,10,19,10,45,914.5,82.0,1.55,26.05,659.0,907.12,664.74
2018,10,19,11,0,920.0,83.0,1.6,27.0,677.0,908.84,663.34
2018,10,19,11,15,923.0,83.5,1.55,27.45,687.0,904.05,657.98
2018,10,19,11,30,926.0,84.0,1.5,27.9,697.0,895.55,650.45
2018,10,19,11,45,927.0,84.0,1.5,28.4,699.0,881.08,639.75
2018,10,19,12,0,928.0,84.0,1.5,28.9,701.0,863.01,626.93
2018,10,19,12,15,924.5,84.0,1.45,29.15,694.5,837.8,609.65
2018,10,19,12,30,921.0,84.0,1.4,29.4,688.0,809.38,590.41
2018,10,19,12,45,915.0,84.0,1.35,29.65,673.5,776.01,567.97
2018,10,19,13,0,909.0,84.0,1.3,29.9,659.0,739.89,543.72
2018,10,19,13,15,902.0,83.5,1.3,29.95,638.0,699.99,517.45
2018,10,19,13,30,895.0,83.0,1.3,30.0,617.0,657.79,487.61
2018,10,19,13,45,885.5,81.0,1.25,30.05,588.5,610.49,453.12
2018,10,19,14,0,876.0,79.0,1.2,30.1,560.0,561.58,416.64
2018,10,19,14,15,862.5,77.0,1.15,29.95,525.5,509.32,377.02
2018,10,19,14,30,849.0,75.0,1.1,29.8,491.0,456.11,335.45
2018,10,19,14,45,828.5,72.5,1.05,29.7,450.5,398.94,289.66
2018,10,19,15,0,808.0,70.0,1.0,29.6,410.0,342.38,243.03
2018,10,19,15,15,778.5,66.5,1.0,29.6,365.0,283.25,193.72
2018,10,19,15,30,749.0,63.0,1.0,29.6,320.0,226.39,145.89
2018,10,19,15,45,706.5,59.0,0.85,28.6,272.5,169.51,100.14
2018,10,19,16,0,664.0,55.0,0.7,27.6,225.0,117.07,61.61
2018,10,19,16,15,591.0,49.5,0.75,26.65,177.0,63.82,31.08
2018,10,19,16,30,518.0,44.0,0.8,25.7,129.0,33.62,22.7
2018,10,19,16,45,389.0,35.0,0.9,24.75,86.5,27.7,17.06
2018,10,19,17,0,260.0,26.0,1.0,23.8,44.0,21.61,6.01
2018,10,19,17,15,141.0,14.5,1.05,23.0,23.0,13.82,0.0
2018,10,19,17,30,22.0,3.0,1.1,22.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,21.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,6,15,57.5,6.5,1.15,11.4,7.5,0.0,0.0
2018,10,20,6,30,115.0,13.0,1.2,11.9,15.0,56.19,0.0
2018,10,20,6,45,257.0,24.0,1.25,12.45,48.0,158.64,69.57
2018,10,20,7,0,399.0,35.0,1.3,13.0,81.0,259.88,201.71
2018,10,20,7,15,464.5,44.0,1.3,13.6,122.5,324.46,261.89
2018,10,20,7,30,530.0,53.0,1.3,14.2,164.0,394.26,321.99
2018,10,20,7,45,609.5,57.0,1.35,14.8,215.0,470.96,385.29
2018,10,20,8,0,689.0,61.0,1.4,15.4,266.0,548.56,446.76
2018,10,20,8,15,726.0,65.0,1.25,16.3,312.0,604.86,486.83
2018,10,20,8,30,763.0,69.0,1.1,17.2,358.0,661.29,524.12
2018,10,20,8,45,789.5,71.0,0.9,18.05,400.5,706.96,551.27
2018,10,20,9,0,816.0,73.0,0.7,18.9,443.0,751.27,575.9
2018,10,20,9,15,835.0,75.0,0.6,20.0,481.0,787.78,594.86
2018,10,20,9,30,854.0,77.0,0.5,21.1,519.0,814.86,606.89
2018,10,20,9,45,868.0,79.0,0.4,22.2,551.5,842.02,618.66
2018,10,20,10,0,882.0,81.0,0.3,23.3,584.0,866.19,628.15
2018,10,20,10,15,891.5,82.0,0.4,24.2,609.0,882.03,636.59
2018,10,20,10,30,901.0,83.0,0.5,25.1,634.0,894.43,643.09
2018,10,20,10,45,907.0,83.5,0.6,25.95,651.5,899.6,645.28
2018,10,20,11,0,913.0,84.0,0.7,26.8,669.0,901.12,645.36
2018,10,20,11,15,917.5,84.5,0.8,27.6,680.0,897.63,642.52
2018,10,20,11,30,922.0,85.0,0.9,28.4,691.0,890.41,637.43
2018,10,20,11,45,924.0,84.5,1.05,29.2,693.5,876.24,628.77
2018,10,20,12,0,926.0,84.0,1.2,30.0,696.0,858.45,617.73
2018,10,20,12,15,924.5,83.5,1.3,30.3,690.0,834.32,603.07
2018,10,20,12,30,923.0,83.0,1.4,30.6,684.0,806.89,586.18
2018,10,20,12,45,918.5,82.5,1.45,30.85,670.0,774.06,565.2
2018,10,20,13,0,914.0,82.0,1.5,31.1,656.0,738.37,542.19
2018,10,20,13,15,907.0,81.0,1.6,31.1,634.5,697.8,516.24
2018,10,20,13,30,900.0,80.0,1.7,31.1,613.0,654.95,486.54
2018,10,20,13,45,890.0,78.5,1.8,31.15,584.5,607.73,452.72
2018,10,20,14,0,880.0,77.0,1.9,31.2,556.0,558.93,416.64
2018,10,20,14,15,865.0,75.5,1.95,31.0,521.0,506.34,376.76
2018,10,20,14,30,850.0,74.0,2.0,30.8,486.0,452.92,334.86
2018,10,20,14,45,829.5,71.5,2.05,30.6,445.5,395.8,288.84
2018,10,20,15,0,809.0,69.0,2.1,30.4,405.0,339.3,241.88
2018,10,20,15,15,779.5,65.5,2.1,30.4,360.0,280.25,191.98
2018,10,20,15,30,750.0,62.0,2.1,30.4,315.0,223.46,143.76
2018,10,20,15,45,708.0,57.5,1.8,29.1,268.0,166.3,97.71
2018,10,20,16,0,666.0,53.0,1.5,27.8,221.0,113.52,59.04
2018,10,20,16,15,585.0,48.0,1.45,26.4,172.5,60.62,29.42
2018,10,20,16,30,504.0,43.0,1.4,25.0,124.0,32.94,22.14
2018,10,20,16,45,370.0,34.0,1.35,23.55,82.0,26.98,16.41
2018,10,20,17,0,236.0,25.0,1.3,22.1,40.0,20.85,3.49
2018,10,20,17,15,128.0,14.0,1.4,21.35,21.0,13.34,0.0
2018,10,20,17,30,20.0,3.0,1.5,20.6,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.6,19.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,6,15,61.5,6.0,1.25,10.4,7.0,0.0,0.0
2018,10,21,6,30,123.0,12.0,1.4,11.0,14.0,58.1,0.0
2018,10,21,6,45,276.5,22.5,1.5,11.6,47.5,164.01,57.78
2018,10,21,7,0,430.0,33.0,1.6,12.2,81.0,271.89,210.6
2018,10,21,7,15,518.5,40.0,1.7,12.95,126.0,347.27,280.95
2018,10,21,7,30,607.0,47.0,1.8,13.7,171.0,425.3,348.57
2018,10,21,7,45,661.0,51.5,1.95,14.4,218.5,490.56,403.56
2018,10,21,8,0,715.0,56.0,2.1,15.1,266.0,558.12,458.07
2018,10,21,8,15,750.5,60.0,2.0,15.75,312.5,614.08,499.5
2018,10,21,8,30,786.0,64.0,1.9,16.4,359.0,670.04,538.51
2018,10,21,8,45,811.0,66.5,1.85,17.1,401.5,715.71,568.72
2018,10,21,9,0,836.0,69.0,1.8,17.8,444.0,759.91,596.97
2018,10,21,9,15,848.5,72.5,1.75,18.5,481.0,793.39,616.89
2018,10,21,9,30,861.0,76.0,1.7,19.2,518.0,817.15,629.67
2018,10,21,9,45,867.5,80.0,1.6,19.95,548.5,840.43,641.35
2018,10,21,10,0,874.0,84.0,1.5,20.7,579.0,860.46,650.54
2018,10,21,10,15,883.0,85.5,1.5,21.35,604.0,876.28,658.3
2018,10,21,10,30,892.0,87.0,1.5,22.0,629.0,888.68,663.86
2018,10,21,10,45,898.0,87.5,1.45,22.65,646.5,893.75,664.01
2018,10,21,11,0,904.0,88.0,1.4,23.3,664.0,895.2,661.98
2018,10,21,11,15,907.0,89.0,1.45,23.85,674.0,890.96,657.99
2018,10,21,11,30,910.0,90.0,1.5,24.4,684.0,883.06,651.79
2018,10,21,11,45,910.5,90.0,1.55,25.0,686.0,868.3,641.1
2018,10,21,12,0,911.0,90.0,1.6,25.6,688.0,850.02,628.25
2018,10,21,12,15,908.0,90.0,1.7,26.0,681.5,825.52,612.34
2018,10,21,12,30,905.0,90.0,1.8,26.4,675.0,797.84,594.26
2018,10,21,12,45,898.5,90.5,1.95,26.8,661.0,765.09,573.01
2018,10,21,13,0,892.0,91.0,2.1,27.2,647.0,729.65,549.65
2018,10,21,13,15,884.5,89.5,2.25,27.4,625.0,688.95,521.81
2018,10,21,13,30,877.0,88.0,2.4,27.6,603.0,646.08,490.79
2018,10,21,13,45,865.5,87.0,2.6,27.8,574.5,600.98,457.34
2018,10,21,14,0,854.0,86.0,2.8,28.0,546.0,552.38,420.25
2018,10,21,14,15,838.5,83.5,2.95,27.8,511.0,499.18,379.03
2018,10,21,14,30,823.0,81.0,3.1,27.6,476.0,445.55,336.03
2018,10,21,14,45,801.0,78.0,3.25,27.4,435.5,388.78,289.25
2018,10,21,15,0,779.0,75.0,3.4,27.2,395.0,332.85,241.78
2018,10,21,15,15,747.0,71.5,3.4,27.2,350.5,274.86,191.83
2018,10,21,15,30,715.0,68.0,3.4,27.2,306.0,219.47,144.07
2018,10,21,15,45,669.5,63.0,3.55,25.85,259.0,161.18,96.81
2018,10,21,16,0,624.0,58.0,3.7,24.5,212.0,109.67,58.82
2018,10,21,16,15,519.5,52.0,3.7,23.25,161.5,60.17,31.72
2018,10,21,16,30,415.0,46.0,3.7,22.0,111.0,35.83,24.84
2018,10,21,16,45,287.0,34.5,3.7,20.75,72.0,27.63,16.97
2018,10,21,17,0,159.0,23.0,3.7,19.5,33.0,18.21,0.0
2018,10,21,17,15,79.5,11.5,3.7,18.6,16.5,10.96,0.0
2018,10,21,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,6,15,50.0,5.5,1.7,10.5,6.0,0.0,0.0
2018,10,22,6,30,100.0,11.0,1.9,11.1,12.0,48.26,0.0
2018,10,22,6,45,258.5,22.0,2.15,11.75,45.0,154.12,36.38
2018,10,22,7,0,417.0,33.0,2.4,12.4,78.0,264.87,204.17
2018,10,22,7,15,491.5,40.5,2.55,13.0,120.0,332.74,270.01
2018,10,22,7,30,566.0,48.0,2.7,13.6,162.0,406.55,335.15
2018,10,22,7,45,639.0,52.0,2.85,14.25,212.0,476.13,394.63
2018,10,22,8,0,712.0,56.0,3.0,14.9,262.0,554.51,458.62
2018,10,22,8,15,748.5,59.5,3.0,15.5,308.5,610.29,501.4
2018,10,22,8,30,785.0,63.0,3.0,16.1,355.0,666.14,541.98
2018,10,22,8,45,811.0,65.5,3.0,16.65,397.5,712.4,574.2
2018,10,22,9,0,837.0,68.0,3.0,17.2,440.0,757.26,604.6
2018,10,22,9,15,853.0,70.5,2.95,17.8,477.5,785.39,621.79
2018,10,22,9,30,869.0,73.0,2.9,18.4,515.0,817.71,641.79
2018,10,22,9,45,881.0,75.0,2.9,19.0,547.0,843.29,656.97
2018,10,22,10,0,893.0,77.0,2.9,19.6,579.0,865.77,669.91
2018,10,22,10,15,903.0,78.5,2.95,20.15,604.5,882.62,679.37
2018,10,22,10,30,913.0,80.0,3.0,20.7,630.0,896.0,686.51
2018,10,22,10,45,919.0,80.5,3.05,21.3,648.0,901.09,687.91
2018,10,22,11,0,925.0,81.0,3.1,21.9,666.0,902.49,686.97
2018,10,22,11,15,928.5,81.0,3.2,22.3,675.5,897.41,682.61
2018,10,22,11,30,932.0,81.0,3.3,22.7,685.0,888.6,675.87
2018,10,22,11,45,932.5,81.0,3.4,23.1,687.0,873.58,664.96
2018,10,22,12,0,933.0,81.0,3.5,23.5,689.0,854.96,651.7
2018,10,22,12,15,932.0,80.5,3.55,23.75,683.0,831.08,634.95
2018,10,22,12,30,931.0,80.0,3.6,24.0,677.0,803.86,615.92
2018,10,22,12,45,927.0,79.5,3.7,24.2,663.0,771.21,593.38
2018,10,22,13,0,923.0,79.0,3.8,24.4,649.0,735.66,568.66
2018,10,22,13,15,914.0,78.0,3.9,24.35,626.5,693.53,538.94
2018,10,22,13,30,905.0,77.0,4.0,24.3,604.0,649.25,505.65
2018,10,22,13,45,894.5,75.5,4.1,24.25,575.0,601.66,469.02
2018,10,22,14,0,884.0,74.0,4.2,24.2,546.0,552.53,430.17
2018,10,22,14,15,869.0,72.0,4.35,23.85,511.0,499.42,387.65
2018,10,22,14,30,854.0,70.0,4.5,23.5,476.0,445.72,343.35
2018,10,22,14,45,832.5,67.5,4.6,23.15,435.5,388.01,294.41
2018,10,22,15,0,811.0,65.0,4.7,22.8,395.0,331.27,244.87
2018,10,22,15,15,781.0,62.0,4.7,22.8,350.5,272.76,192.92
2018,10,22,15,30,751.0,59.0,4.7,22.8,306.0,216.55,143.08
2018,10,22,15,45,705.5,55.0,4.8,21.45,258.5,159.61,95.82
2018,10,22,16,0,660.0,51.0,4.9,20.1,211.0,107.46,56.89
2018,10,22,16,15,568.0,46.5,4.75,19.2,162.5,55.59,28.09
2018,10,22,16,30,476.0,42.0,4.6,18.3,114.0,32.47,22.3
2018,10,22,16,45,316.5,31.5,4.45,17.35,72.0,25.03,14.88
2018,10,22,17,0,157.0,21.0,4.3,16.4,30.0,16.63,0.0
2018,10,22,17,15,78.5,10.5,4.15,15.8,15.0,10.01,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,6,15,47.5,5.0,1.45,10.35,5.5,0.0,0.0
2018,10,23,6,30,95.0,10.0,1.5,11.0,11.0,45.27,0.0
2018,10,23,6,45,250.0,21.5,1.6,11.65,43.0,148.35,12.82
2018,10,23,7,0,405.0,33.0,1.7,12.3,75.0,258.32,196.94
2018,10,23,7,15,488.0,40.5,1.9,13.0,118.0,329.97,266.42
2018,10,23,7,30,571.0,48.0,2.1,13.7,161.0,408.26,334.88
2018,10,23,7,45,554.0,60.5,2.3,14.4,194.0,437.49,361.41
2018,10,23,8,0,537.0,73.0,2.5,15.1,227.0,463.58,383.64
2018,10,23,8,15,427.5,101.5,2.5,15.55,237.0,437.26,361.47
2018,10,23,8,30,318.0,130.0,2.5,16.0,247.0,392.98,324.2
2018,10,23,8,45,331.0,147.5,2.5,16.4,282.0,432.05,354.56
2018,10,23,9,0,344.0,165.0,2.5,16.8,317.0,470.53,383.33
2018,10,23,9,15,361.5,177.0,2.6,17.1,348.5,505.09,409.17
2018,10,23,9,30,379.0,189.0,2.7,17.4,380.0,538.99,434.15
2018,10,23,9,45,371.5,204.0,2.8,17.7,401.0,554.51,444.35
2018,10,23,10,0,364.0,219.0,2.9,18.0,422.0,568.15,453.16
2018,10,23,10,15,274.0,244.5,3.05,18.2,401.0,521.11,414.43
2018,10,23,10,30,184.0,270.0,3.2,18.4,380.0,457.89,363.48
2018,10,23,10,45,195.5,278.5,3.35,18.65,398.5,475.07,376.57
2018,10,23,11,0,207.0,287.0,3.5,18.9,417.0,491.36,388.57
2018,10,23,11,15,250.5,284.0,3.6,18.85,443.5,533.43,421.23
2018,10,23,11,30,294.0,281.0,3.7,18.8,470.0,560.89,442.78
2018,10,23,11,45,395.5,253.5,3.75,18.8,508.5,607.19,479.92
2018,10,23,12,0,497.0,226.0,3.8,18.8,547.0,660.42,521.26
2018,10,23,12,15,392.0,246.5,3.8,18.75,498.5,574.61,454.76
2018,10,23,12,30,287.0,267.0,3.8,18.7,450.0,503.34,398.75
2018,10,23,12,45,460.5,215.5,3.85,18.7,501.5,573.22,455.68
2018,10,23,13,0,634.0,164.0,3.9,18.7,553.0,626.13,497.9
2018,10,23,13,15,628.5,160.5,3.75,18.95,535.0,592.42,470.63
2018,10,23,13,30,623.0,157.0,3.6,19.2,517.0,557.19,442.35
2018,10,23,13,45,637.5,143.0,3.45,19.45,495.5,521.74,413.77
2018,10,23,14,0,652.0,129.0,3.3,19.7,474.0,483.42,382.3
2018,10,23,14,15,436.0,158.5,3.1,19.8,383.0,370.88,292.58
2018,10,23,14,30,220.0,188.0,2.9,19.9,292.0,277.29,218.09
2018,10,23,14,45,444.5,136.5,2.75,20.05,323.0,301.96,233.74
2018,10,23,15,0,669.0,85.0,2.6,20.2,354.0,300.91,224.66
2018,10,23,15,15,706.5,72.0,2.6,20.2,327.0,260.25,185.78
2018,10,23,15,30,744.0,59.0,2.6,20.2,300.0,213.01,141.09
2018,10,23,15,45,700.5,55.0,2.45,19.75,253.5,156.95,94.09
2018,10,23,16,0,657.0,51.0,2.3,19.3,207.0,105.46,55.66
2018,10,23,16,15,576.0,45.0,2.05,18.25,159.5,53.06,26.67
2018,10,23,16,30,495.0,39.0,1.8,17.2,112.0,29.99,20.25
2018,10,23,16,45,347.0,30.0,1.55,16.2,71.5,23.86,13.78
2018,10,23,17,0,199.0,21.0,1.3,15.2,31.0,17.53,0.0
2018,10,23,17,15,99.5,10.5,1.4,14.75,15.5,10.01,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.0,1.15,10.55,4.5,0.0,0.0
2018,10,24,6,30,61.0,8.0,1.1,11.0,9.0,30.48,0.0
2018,10,24,6,45,158.5,21.5,1.05,11.45,35.0,108.47,0.0
2018,10,24,7,0,256.0,35.0,1.0,11.9,61.0,189.19,142.28
2018,10,24,7,15,399.5,41.0,1.2,12.7,106.5,283.45,228.34
2018,10,24,7,30,543.0,47.0,1.4,13.5,152.0,389.95,318.75
2018,10,24,7,45,553.5,56.5,1.6,14.35,188.5,431.04,354.42
2018,10,24,8,0,564.0,66.0,1.8,15.2,225.0,471.42,387.95
2018,10,24,8,15,593.5,75.0,1.7,15.85,268.0,523.28,427.99
2018,10,24,8,30,623.0,84.0,1.6,16.5,311.0,575.22,466.2
2018,10,24,8,45,722.5,73.5,1.5,17.15,366.5,651.58,520.23
2018,10,24,9,0,822.0,63.0,1.4,17.8,422.0,728.12,571.72
2018,10,24,9,15,839.0,65.0,1.4,18.55,458.5,762.59,592.44
2018,10,24,9,30,856.0,67.0,1.4,19.3,495.0,794.69,611.52
2018,10,24,9,45,867.5,68.0,1.35,20.05,525.0,818.29,623.86
2018,10,24,10,0,879.0,69.0,1.3,20.8,555.0,838.87,634.05
2018,10,24,10,15,887.0,70.0,1.4,21.45,579.0,853.23,642.17
2018,10,24,10,30,895.0,71.0,1.5,22.1,603.0,864.17,648.1
2018,10,24,10,45,899.0,72.0,1.55,22.75,619.5,868.13,648.87
2018,10,24,11,0,903.0,73.0,1.6,23.4,636.0,868.47,647.44
2018,10,24,11,15,905.0,73.5,1.7,23.85,645.0,862.89,643.27
2018,10,24,11,30,907.0,74.0,1.8,24.3,654.0,853.69,636.82
2018,10,24,11,45,906.5,74.0,1.9,24.75,655.0,838.27,626.29
2018,10,24,12,0,906.0,74.0,2.0,25.2,656.0,819.41,613.51
2018,10,24,12,15,903.5,74.0,2.1,25.55,649.5,795.62,597.63
2018,10,24,12,30,901.0,74.0,2.2,25.9,643.0,768.66,579.55
2018,10,24,12,45,896.5,73.0,2.35,26.2,629.0,736.11,557.93
2018,10,24,13,0,892.0,72.0,2.5,26.5,615.0,700.81,534.15
2018,10,24,13,15,775.5,105.0,2.55,26.55,565.0,628.38,481.26
2018,10,24,13,30,659.0,138.0,2.6,26.6,515.0,558.36,428.46
2018,10,24,13,45,602.0,144.5,2.65,26.6,476.0,500.99,385.12
2018,10,24,14,0,545.0,151.0,2.7,26.6,437.0,443.8,341.13
2018,10,24,14,15,508.5,149.0,2.65,26.35,402.0,395.18,303.07
2018,10,24,14,30,472.0,147.0,2.6,26.1,367.0,348.92,266.1
2018,10,24,14,45,396.0,144.0,2.6,25.85,317.5,289.54,219.07
2018,10,24,15,0,320.0,141.0,2.6,25.6,268.0,235.92,176.5
2018,10,24,15,15,496.0,101.5,2.6,25.6,272.0,226.9,161.9
2018,10,24,15,30,672.0,62.0,2.6,25.6,276.0,198.9,129.51
2018,10,24,15,45,649.0,55.0,2.4,24.8,235.0,147.42,86.69
2018,10,24,16,0,626.0,48.0,2.2,24.0,194.0,98.15,50.13
2018,10,24,16,15,555.5,42.5,2.1,23.1,150.0,48.8,23.76
2018,10,24,16,30,485.0,37.0,2.0,22.2,106.0,28.38,18.35
2018,10,24,16,45,352.5,28.0,1.85,21.3,68.0,22.19,11.78
2018,10,24,17,0,220.0,19.0,1.7,20.4,30.0,15.74,0.0
2018,10,24,17,15,110.0,9.5,1.95,19.8,15.0,9.05,0.0
2018,10,24,17,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,6,15,39.5,4.5,1.15,12.35,4.5,0.0,0.0
2018,10,25,6,30,79.0,9.0,1.2,12.7,9.0,38.05,0.0
2018,10,25,6,45,217.5,20.0,1.2,13.1,37.5,130.01,0.0
2018,10,25,7,0,356.0,31.0,1.2,13.5,66.0,231.57,171.26
2018,10,25,7,15,417.5,40.5,1.35,14.15,103.5,291.4,232.87
2018,10,25,7,30,479.0,50.0,1.5,14.8,141.0,356.36,290.24
2018,10,25,7,45,409.0,71.0,1.65,15.45,163.5,355.85,292.39
2018,10,25,8,0,339.0,92.0,1.8,16.1,186.0,352.05,289.97
2018,10,25,8,15,418.5,96.0,1.85,16.95,232.5,422.4,346.91
2018,10,25,8,30,498.0,100.0,1.9,17.8,279.0,497.18,405.0
2018,10,25,8,45,562.0,102.5,1.95,18.7,327.5,568.55,458.14
2018,10,25,9,0,626.0,105.0,2.0,19.6,376.0,635.95,506.25
2018,10,25,9,15,737.0,88.0,2.15,20.55,434.0,713.88,560.49
2018,10,25,9,30,848.0,71.0,2.3,21.5,492.0,790.81,612.41
2018,10,25,9,45,864.5,71.5,2.4,22.45,523.5,817.7,627.83
2018,10,25,10,0,881.0,72.0,2.5,23.4,555.0,841.75,641.56
2018,10,25,10,15,890.5,72.5,2.55,24.05,579.5,856.69,649.37
2018,10,25,10,30,900.0,73.0,2.6,24.7,604.0,868.24,654.98
2018,10,25,10,45,906.5,73.5,2.65,25.35,621.5,873.68,656.54
2018,10,25,11,0,913.0,74.0,2.7,26.0,639.0,875.49,655.83
2018,10,25,11,15,916.5,74.0,2.7,26.45,648.5,870.47,650.82
2018,10,25,11,30,920.0,74.0,2.7,26.9,658.0,861.79,643.55
2018,10,25,11,45,921.0,74.0,2.7,27.3,660.0,847.39,632.73
2018,10,25,12,0,922.0,74.0,2.7,27.7,662.0,829.45,619.68
2018,10,25,12,15,920.0,74.0,2.7,28.0,656.0,805.69,603.04
2018,10,25,12,30,918.0,74.0,2.7,28.3,650.0,778.68,584.28
2018,10,25,12,45,913.0,74.0,2.7,28.55,636.0,746.38,562.0
2018,10,25,13,0,908.0,74.0,2.7,28.8,622.0,711.29,537.77
2018,10,25,13,15,901.5,73.0,2.65,28.95,601.0,671.53,509.2
2018,10,25,13,30,895.0,72.0,2.6,29.1,580.0,629.49,477.55
2018,10,25,13,45,885.0,71.0,2.6,29.2,552.5,583.37,442.52
2018,10,25,14,0,875.0,70.0,2.6,29.3,525.0,535.69,405.43
2018,10,25,14,15,860.0,68.0,2.6,29.2,490.5,483.29,364.12
2018,10,25,14,30,845.0,66.0,2.6,29.1,456.0,430.34,321.11
2018,10,25,14,45,824.5,63.5,2.6,29.0,416.5,374.55,274.73
2018,10,25,15,0,804.0,61.0,2.6,28.9,377.0,318.23,226.77
2018,10,25,15,15,773.0,58.5,2.6,28.9,333.0,260.77,177.4
2018,10,25,15,30,742.0,56.0,2.6,28.9,289.0,205.73,130.24
2018,10,25,15,45,696.5,52.0,2.1,27.7,243.0,149.85,85.48
2018,10,25,16,0,651.0,48.0,1.6,26.5,197.0,98.75,49.32
2018,10,25,16,15,553.5,43.5,1.6,25.15,149.5,48.25,23.84
2018,10,25,16,30,456.0,39.0,1.6,23.8,102.0,30.38,19.82
2018,10,25,16,45,318.5,28.5,1.55,22.45,64.0,22.85,11.84
2018,10,25,17,0,181.0,18.0,1.5,21.1,26.0,14.93,0.0
2018,10,25,17,15,90.5,9.0,1.7,20.55,13.0,8.58,0.0
2018,10,25,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,15,22.5,3.0,1.15,11.7,3.0,0.0,0.0
2018,10,26,6,30,45.0,6.0,1.2,12.2,6.0,22.44,0.0
2018,10,26,6,45,216.5,17.0,1.2,12.75,35.5,125.44,0.0
2018,10,26,7,0,388.0,28.0,1.2,13.3,65.0,242.77,176.82
2018,10,26,7,15,398.5,41.0,1.25,13.95,97.5,281.25,224.18
2018,10,26,7,30,409.0,54.0,1.3,14.6,130.0,320.47,260.84
2018,10,26,7,45,552.5,52.0,1.3,15.25,185.5,422.26,345.44
2018,10,26,8,0,696.0,50.0,1.3,15.9,241.0,530.02,431.14
2018,10,26,8,15,582.0,77.0,1.15,16.8,255.5,515.0,416.43
2018,10,26,8,30,468.0,104.0,1.0,17.7,270.0,479.63,386.28
2018,10,26,8,45,423.0,129.0,0.85,18.55,293.0,489.69,390.69
2018,10,26,9,0,378.0,154.0,0.7,19.4,316.0,494.8,390.4
2018,10,26,9,15,416.0,161.5,0.65,20.15,354.0,541.44,422.9
2018,10,26,9,30,454.0,169.0,0.6,20.9,392.0,588.04,453.94
2018,10,26,9,45,553.0,152.5,0.5,21.7,441.5,656.74,500.32
2018,10,26,10,0,652.0,136.0,0.4,22.5,491.0,733.09,548.26
2018,10,26,10,15,654.5,141.0,0.35,23.2,511.0,744.86,551.91
2018,10,26,10,30,657.0,146.0,0.3,23.9,531.0,753.84,554.64
2018,10,26,10,45,693.0,139.5,0.25,24.6,556.0,775.74,565.92
2018,10,26,11,0,729.0,133.0,0.2,25.3,581.0,794.52,574.91
2018,10,26,11,15,695.0,147.5,0.25,25.8,579.5,774.51,561.0
2018,10,26,11,30,661.0,162.0,0.3,26.3,578.0,751.71,545.94
2018,10,26,11,45,672.5,158.5,0.4,26.85,583.0,744.62,541.92
2018,10,26,12,0,684.0,155.0,0.5,27.4,588.0,734.46,535.75
2018,10,26,12,15,671.5,157.5,0.6,27.8,579.0,708.97,519.16
2018,10,26,12,30,659.0,160.0,0.7,28.2,570.0,681.49,501.03
2018,10,26,12,45,668.0,152.0,0.85,28.55,560.0,656.81,485.56
2018,10,26,13,0,677.0,144.0,1.0,28.9,550.0,629.34,467.54
2018,10,26,13,15,701.0,132.0,1.05,29.1,539.0,604.72,450.49
2018,10,26,13,30,725.0,120.0,1.1,29.3,528.0,576.22,430.13
2018,10,26,13,45,746.0,108.0,1.15,29.5,509.5,542.11,405.07
2018,10,26,14,0,767.0,96.0,1.2,29.7,491.0,504.5,376.58
2018,10,26,14,15,743.5,92.0,1.2,29.65,454.0,450.45,335.24
2018,10,26,14,30,720.0,88.0,1.2,29.6,417.0,396.21,292.67
2018,10,26,14,45,712.0,81.0,1.2,29.55,382.0,346.21,251.81
2018,10,26,15,0,704.0,74.0,1.2,29.5,347.0,297.24,210.48
2018,10,26,15,15,654.5,73.0,1.2,29.5,303.5,240.31,163.43
2018,10,26,15,30,605.0,72.0,1.2,29.5,260.0,189.35,121.49
2018,10,26,15,45,527.5,67.5,0.9,28.5,212.0,136.11,81.05
2018,10,26,16,0,450.0,63.0,0.6,27.5,164.0,91.62,51.11
2018,10,26,16,15,402.5,52.0,0.6,26.75,126.5,50.97,28.95
2018,10,26,16,30,355.0,41.0,0.6,26.0,89.0,32.38,21.2
2018,10,26,16,45,244.0,29.5,0.6,25.3,56.0,24.0,12.04
2018,10,26,17,0,133.0,18.0,0.6,24.6,23.0,17.16,0.0
2018,10,26,17,15,66.5,9.0,0.7,23.95,11.5,8.58,0.0
2018,10,26,17,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,6,15,13.0,2.5,1.35,13.15,2.5,0.0,0.0
2018,10,27,6,30,26.0,5.0,1.5,13.6,5.0,14.38,0.0
2018,10,27,6,45,69.5,19.0,1.65,14.05,24.0,59.54,0.0
2018,10,27,7,0,113.0,33.0,1.8,14.5,43.0,109.61,76.23
2018,10,27,7,15,231.5,45.0,1.9,15.1,82.0,197.91,157.15
2018,10,27,7,30,350.0,57.0,2.0,15.7,121.0,287.78,234.46
2018,10,27,7,45,387.5,68.0,2.1,16.3,157.5,337.45,277.4
2018,10,27,8,0,425.0,79.0,2.2,16.9,194.0,389.35,320.67
2018,10,27,8,15,498.5,84.5,2.1,17.7,242.5,465.57,381.08
2018,10,27,8,30,572.0,90.0,2.0,18.5,291.0,541.27,438.64
2018,10,27,8,45,522.0,112.0,1.9,19.3,312.5,541.46,435.53
2018,10,27,9,0,472.0,134.0,1.8,20.1,334.0,542.53,432.97
2018,10,27,9,15,507.5,139.5,1.75,20.85,372.0,586.95,464.33
2018,10,27,9,30,543.0,145.0,1.7,21.6,410.0,630.94,494.16
2018,10,27,9,45,619.0,134.0,1.7,22.35,454.0,694.8,538.04
2018,10,27,10,0,695.0,123.0,1.7,23.1,498.0,752.35,575.37
2018,10,27,10,15,640.0,146.0,1.75,23.7,503.5,736.23,561.76
2018,10,27,10,30,585.0,169.0,1.8,24.3,509.0,715.58,545.26
2018,10,27,10,45,641.0,156.0,1.85,24.95,538.5,747.73,566.75
2018,10,27,11,0,697.0,143.0,1.9,25.6,568.0,776.51,584.69
2018,10,27,11,15,649.5,162.0,1.9,26.25,562.5,750.02,564.39
2018,10,27,11,30,602.0,181.0,1.9,26.9,557.0,720.86,541.81
2018,10,27,11,45,593.5,184.5,1.95,27.55,556.0,705.61,529.91
2018,10,27,12,0,585.0,188.0,2.0,28.2,555.0,683.86,513.52
2018,10,27,12,15,618.0,175.0,2.05,28.45,559.5,683.89,513.77
2018,10,27,12,30,651.0,162.0,2.1,28.7,564.0,675.62,508.09
2018,10,27,12,45,708.0,139.0,2.15,29.0,567.5,669.8,504.39
2018,10,27,13,0,765.0,116.0,2.2,29.3,571.0,656.33,495.05
2018,10,27,13,15,652.5,144.0,2.3,29.3,522.5,583.72,441.79
2018,10,27,13,30,540.0,172.0,2.4,29.3,474.0,511.27,388.16
2018,10,27,13,45,572.0,152.5,2.5,29.3,458.0,486.78,370.16
2018,10,27,14,0,604.0,133.0,2.6,29.3,442.0,455.03,345.75
2018,10,27,14,15,572.0,131.0,2.75,29.05,407.5,406.03,307.8
2018,10,27,14,30,540.0,129.0,2.9,28.8,373.0,356.38,268.52
2018,10,27,14,45,492.0,124.5,3.0,28.55,331.5,303.33,225.97
2018,10,27,15,0,444.0,120.0,3.1,28.3,290.0,254.47,186.2
2018,10,27,15,15,486.5,99.5,3.1,28.3,265.5,218.76,153.75
2018,10,27,15,30,529.0,79.0,3.1,28.3,241.0,179.22,117.64
2018,10,27,15,45,483.0,70.5,3.2,27.05,199.5,131.35,80.06
2018,10,27,16,0,437.0,62.0,3.3,25.8,158.0,88.61,49.94
2018,10,27,16,15,352.5,52.5,3.3,24.75,118.0,48.58,28.55
2018,10,27,16,30,268.0,43.0,3.3,23.7,78.0,33.17,21.97
2018,10,27,16,45,162.5,28.5,3.25,22.65,47.0,22.33,10.33
2018,10,27,17,0,57.0,14.0,3.2,21.6,16.0,13.34,0.0
2018,10,27,17,15,28.5,7.0,3.35,20.85,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,30.5,3.0,2.65,13.85,3.0,0.0,0.0
2018,10,28,6,30,61.0,6.0,2.9,14.3,6.0,5.72,0.0
2018,10,28,6,45,222.0,17.0,3.1,14.7,33.5,108.39,0.0
2018,10,28,7,0,383.0,28.0,3.3,15.1,61.0,238.94,166.13
2018,10,28,7,15,465.5,35.5,3.45,15.8,101.0,307.51,244.25
2018,10,28,7,30,548.0,43.0,3.6,16.5,141.0,383.06,311.67
2018,10,28,7,45,621.5,46.5,3.7,17.2,188.0,450.11,369.7
