Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,9,30,875.0,59.0,2.9,17.6,446.0,765.3,609.01
2018,11,7,9,45,888.5,61.0,3.0,18.4,477.0,791.23,625.21
2018,11,7,10,0,902.0,63.0,3.1,19.2,508.0,814.15,639.13
2018,11,7,10,15,911.5,64.0,3.2,19.8,532.0,829.35,647.95
2018,11,7,10,30,921.0,65.0,3.3,20.4,556.0,841.12,654.43
2018,11,7,10,45,927.5,65.0,3.35,21.0,573.0,845.66,655.6
2018,11,7,11,0,934.0,65.0,3.4,21.6,590.0,846.57,654.39
2018,11,7,11,15,937.5,65.5,3.4,22.05,599.5,841.98,649.57
2018,11,7,11,30,941.0,66.0,3.4,22.5,609.0,833.7,642.36
2018,11,7,11,45,942.0,65.5,3.4,22.9,610.5,818.6,630.65
2018,11,7,12,0,943.0,65.0,3.4,23.3,612.0,799.97,616.62
2018,11,7,12,15,941.5,64.5,3.4,23.6,606.0,776.01,599.18
2018,11,7,12,30,940.0,64.0,3.4,23.9,600.0,748.77,579.5
2018,11,7,12,45,935.5,63.5,3.45,24.2,586.0,716.34,556.31
2018,11,7,13,0,931.0,63.0,3.5,24.5,572.0,681.08,530.47
2018,11,7,13,15,923.5,62.0,3.5,24.6,551.0,640.76,499.44
2018,11,7,13,30,916.0,61.0,3.5,24.7,530.0,598.22,466.08
2018,11,7,13,45,904.5,60.0,3.55,24.8,502.0,551.53,428.91
2018,11,7,14,0,893.0,59.0,3.6,24.9,474.0,503.4,389.62
2018,11,7,14,15,877.0,57.5,3.6,24.8,440.0,451.56,346.59
2018,11,7,14,30,861.0,56.0,3.6,24.7,406.0,399.23,301.93
2018,11,7,14,45,837.5,53.5,3.6,24.6,366.5,343.11,253.25
2018,11,7,15,0,814.0,51.0,3.6,24.5,327.0,287.86,204.34
2018,11,7,15,15,779.0,48.5,3.6,24.5,284.0,229.89,153.38
2018,11,7,15,30,744.0,46.0,3.6,24.5,241.0,175.61,106.57
2018,11,7,15,45,691.0,42.0,2.65,22.9,196.5,120.87,64.03
2018,11,7,16,0,638.0,38.0,1.7,21.3,152.0,71.69,32.58
2018,11,7,16,15,537.0,33.0,1.65,20.05,109.5,27.49,17.67
2018,11,7,16,30,436.0,28.0,1.6,18.8,67.0,24.67,13.34
2018,11,7,16,45,251.5,17.0,1.5,17.6,36.5,13.93,0.0
2018,11,7,17,0,67.0,6.0,1.4,16.4,6.0,5.72,0.0
2018,11,7,17,15,33.5,3.0,1.45,16.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,3.2,7.8,16.0,49.36,0.0
2018,11,8,7,0,198.0,22.0,3.4,8.0,32.0,126.6,0.0
2018,11,8,7,15,329.0,33.5,3.65,8.75,70.5,226.44,169.68
2018,11,8,7,30,460.0,45.0,3.9,9.5,109.0,323.64,265.03
2018,11,8,7,45,543.0,52.5,4.15,10.25,155.0,399.73,333.86
2018,11,8,8,0,626.0,60.0,4.4,11.0,201.0,480.63,404.25
2018,11,8,8,15,678.0,65.0,4.45,12.0,246.5,542.71,456.2
2018,11,8,8,30,730.0,70.0,4.5,13.0,292.0,606.06,507.05
2018,11,8,8,45,766.5,73.0,4.55,14.0,335.0,652.08,541.54
2018,11,8,9,0,803.0,76.0,4.6,15.0,378.0,702.45,577.84
2018,11,8,9,15,827.0,78.5,4.65,15.8,416.0,741.49,604.92
2018,11,8,9,30,851.0,81.0,4.7,16.6,454.0,778.36,629.83
2018,11,8,9,45,874.5,83.0,4.8,17.4,489.0,811.77,652.03
2018,11,8,10,0,898.0,85.0,4.9,18.2,524.0,842.39,671.91
2018,11,8,10,15,909.5,86.5,4.85,18.75,550.0,859.56,681.52
2018,11,8,10,30,921.0,88.0,4.8,19.3,576.0,873.24,688.66
2018,11,8,10,45,927.0,89.5,4.75,19.85,593.5,878.8,690.0
2018,11,8,11,0,933.0,91.0,4.7,20.4,611.0,880.64,688.84
2018,11,8,11,15,818.5,119.0,4.6,20.85,580.5,811.34,636.57
2018,11,8,11,30,704.0,147.0,4.5,21.3,550.0,744.49,586.3
2018,11,8,11,45,824.5,119.0,4.45,21.7,592.5,790.75,619.08
2018,11,8,12,0,945.0,91.0,4.4,22.1,635.0,828.83,644.93
2018,11,8,12,15,912.0,97.0,4.3,22.45,617.5,793.33,618.12
2018,11,8,12,30,879.0,103.0,4.2,22.8,600.0,750.75,586.63
2018,11,8,12,45,888.5,98.5,4.05,23.1,590.5,724.44,566.45
2018,11,8,13,0,898.0,94.0,3.9,23.4,581.0,694.61,542.68
2018,11,8,13,15,908.5,88.5,3.8,23.65,565.5,660.86,515.93
2018,11,8,13,30,919.0,83.0,3.7,23.9,550.0,623.64,486.02
2018,11,8,13,45,901.5,83.0,3.55,24.1,520.0,573.93,445.94
2018,11,8,14,0,884.0,83.0,3.4,24.3,490.0,523.28,404.34
2018,11,8,14,15,863.0,81.0,3.15,24.25,454.0,468.39,358.8
2018,11,8,14,30,842.0,79.0,2.9,24.2,418.0,413.56,312.23
2018,11,8,14,45,811.0,75.5,2.65,24.2,376.0,354.22,261.34
2018,11,8,15,0,780.0,72.0,2.4,24.2,334.0,296.67,211.18
2018,11,8,15,15,738.0,68.0,2.4,24.2,289.0,236.76,159.66
2018,11,8,15,30,696.0,64.0,2.4,24.2,244.0,181.7,113.13
2018,11,8,15,45,604.5,59.5,1.85,21.85,194.5,124.43,70.76
2018,11,8,16,0,513.0,55.0,1.3,19.5,145.0,77.37,41.71
2018,11,8,16,15,374.5,44.0,1.35,18.4,99.5,35.47,24.52
2018,11,8,16,30,236.0,33.0,1.4,17.3,54.0,26.01,14.05
2018,11,8,16,45,135.0,19.5,1.5,16.15,30.0,18.59,0.0
2018,11,8,17,0,34.0,6.0,1.6,15.0,6.0,5.72,0.0
2018,11,8,17,15,17.0,3.0,1.65,14.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,72.5,9.5,1.3,8.2,13.0,37.37,0.0
2018,11,9,7,0,145.0,19.0,1.2,8.6,26.0,100.23,0.0
2018,11,9,7,15,290.0,32.0,1.1,9.4,65.0,205.44,149.39
2018,11,9,7,30,435.0,45.0,1.0,10.2,104.0,309.04,248.64
2018,11,9,7,45,494.0,53.0,0.95,11.0,143.5,370.91,303.33
2018,11,9,8,0,553.0,61.0,0.9,11.8,183.0,435.73,357.53
2018,11,9,8,15,531.5,75.0,0.9,12.55,212.5,458.18,375.99
2018,11,9,8,30,510.0,89.0,0.9,13.3,242.0,477.24,390.6
2018,11,9,8,45,533.0,97.5,0.95,14.0,277.5,518.55,422.16
2018,11,9,9,0,556.0,106.0,1.0,14.7,313.0,559.07,451.86
2018,11,9,9,15,551.0,121.0,1.15,15.25,343.0,580.07,466.85
2018,11,9,9,30,546.0,136.0,1.3,15.8,373.0,603.51,483.31
2018,11,9,9,45,566.5,143.0,1.45,16.35,404.0,635.01,505.97
2018,11,9,10,0,587.0,150.0,1.6,16.9,435.0,664.8,526.98
2018,11,9,10,15,615.0,154.0,1.65,17.3,465.5,699.66,551.02
2018,11,9,10,30,643.0,158.0,1.7,17.7,496.0,728.03,570.18
2018,11,9,10,45,649.0,163.0,1.7,18.05,513.5,736.85,574.72
2018,11,9,11,0,655.0,168.0,1.7,18.4,531.0,742.83,577.44
2018,11,9,11,15,630.0,176.5,1.7,18.8,530.0,724.58,562.47
2018,11,9,11,30,605.0,185.0,1.7,19.2,529.0,700.83,543.96
2018,11,9,11,45,555.0,195.5,1.65,19.6,512.0,661.76,513.68
2018,11,9,12,0,505.0,206.0,1.6,20.0,495.0,621.89,482.9
2018,11,9,12,15,425.5,219.0,1.55,20.3,460.5,562.74,437.68
2018,11,9,12,30,346.0,232.0,1.5,20.6,426.0,497.08,387.57
2018,11,9,12,45,352.0,224.5,1.45,20.9,418.0,480.21,374.77
2018,11,9,13,0,358.0,217.0,1.4,21.2,410.0,461.94,360.44
2018,11,9,13,15,333.0,212.0,1.35,21.25,386.0,425.92,332.65
2018,11,9,13,30,308.0,207.0,1.3,21.3,362.0,390.83,305.41
2018,11,9,13,45,381.5,185.0,1.25,21.35,366.5,391.87,305.94
2018,11,9,14,0,455.0,163.0,1.2,21.4,371.0,390.95,303.75
2018,11,9,14,15,528.0,146.5,1.1,21.1,370.5,382.23,294.69
2018,11,9,14,30,601.0,130.0,1.0,20.8,370.0,365.54,278.16
2018,11,9,14,45,533.5,122.0,0.9,20.5,319.5,301.33,226.13
2018,11,9,15,0,466.0,114.0,0.8,20.2,269.0,243.29,178.89
2018,11,9,15,15,418.5,102.5,0.8,20.2,227.5,193.21,137.44
2018,11,9,15,30,371.0,91.0,0.8,20.2,186.0,147.98,100.55
2018,11,9,15,45,315.0,77.0,0.8,18.7,147.0,104.66,67.67
2018,11,9,16,0,259.0,63.0,0.8,17.2,108.0,67.69,42.35
2018,11,9,16,15,186.5,47.0,0.8,16.65,74.5,36.34,25.4
2018,11,9,16,30,114.0,31.0,0.8,16.1,41.0,25.44,13.21
2018,11,9,16,45,62.5,17.0,0.8,15.55,22.0,16.2,0.0
2018,11,9,17,0,11.0,3.0,0.8,15.0,3.0,2.86,0.0
2018,11,9,17,15,5.5,1.5,0.85,14.7,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,6,45,25.0,6.5,1.05,6.1,7.5,15.91,0.0
2018,11,10,7,0,50.0,13.0,1.1,5.8,15.0,34.04,0.0
2018,11,10,7,15,115.0,30.5,1.15,6.3,43.5,109.03,76.58
2018,11,10,7,30,180.0,48.0,1.2,6.8,72.0,168.93,137.25
2018,11,10,7,45,233.0,65.5,1.2,7.25,108.5,226.57,189.18
2018,11,10,8,0,286.0,83.0,1.2,7.7,145.0,297.96,250.8
2018,11,10,8,15,292.5,94.5,1.4,8.3,170.0,313.48,265.23
2018,11,10,8,30,299.0,106.0,1.6,8.9,195.0,339.28,287.26
2018,11,10,8,45,332.5,117.5,1.8,9.5,229.5,396.59,334.21
2018,11,10,9,0,366.0,129.0,2.0,10.1,264.0,442.27,370.82
2018,11,10,9,15,400.5,140.0,1.9,10.8,301.0,488.33,405.92
2018,11,10,9,30,435.0,151.0,1.8,11.5,338.0,534.23,439.83
2018,11,10,9,45,467.0,155.5,1.75,12.2,369.0,569.93,465.41
2018,11,10,10,0,499.0,160.0,1.7,12.9,400.0,604.63,489.71
2018,11,10,10,15,517.5,162.5,1.7,13.65,422.0,624.68,502.69
2018,11,10,10,30,536.0,165.0,1.7,14.4,444.0,642.83,514.2
2018,11,10,10,45,550.5,168.5,1.7,15.15,463.0,656.78,522.4
2018,11,10,11,0,565.0,172.0,1.7,15.9,482.0,668.38,528.85
2018,11,10,11,15,578.5,176.5,1.8,16.45,498.5,677.81,534.75
2018,11,10,11,30,592.0,181.0,1.9,17.0,515.0,684.57,538.7
2018,11,10,11,45,593.5,182.0,1.95,17.5,518.0,675.37,530.82
2018,11,10,12,0,595.0,183.0,2.0,18.0,521.0,663.8,521.33
2018,11,10,12,15,573.5,189.5,2.0,18.2,512.5,638.93,501.98
2018,11,10,12,30,552.0,196.0,2.0,18.4,504.0,612.77,481.69
2018,11,10,12,45,515.5,202.5,2.0,18.6,484.5,575.44,452.86
2018,11,10,13,0,479.0,209.0,2.0,18.8,465.0,538.34,424.04
2018,11,10,13,15,468.0,202.0,1.9,18.85,444.0,503.88,397.27
2018,11,10,13,30,457.0,195.0,1.8,18.9,423.0,468.9,369.73
2018,11,10,13,45,454.0,185.5,1.75,19.0,401.5,435.33,343.0
2018,11,10,14,0,451.0,176.0,1.7,19.1,380.0,400.93,315.07
2018,11,10,14,15,438.5,166.0,1.45,18.75,352.5,361.19,282.46
2018,11,10,14,30,426.0,156.0,1.2,18.4,325.0,321.8,249.5
2018,11,10,14,45,401.5,143.5,1.0,18.05,290.0,276.55,211.7
2018,11,10,15,0,377.0,131.0,0.8,17.7,255.0,233.3,175.12
2018,11,10,15,15,333.0,115.5,0.8,17.7,214.0,183.94,134.3
2018,11,10,15,30,289.0,100.0,0.8,17.7,173.0,141.01,99.27
2018,11,10,15,45,230.5,81.5,0.8,16.55,132.5,98.73,66.99
2018,11,10,16,0,172.0,63.0,0.8,15.4,92.0,63.39,41.91
2018,11,10,16,15,126.5,44.5,0.8,15.15,62.5,35.99,25.19
2018,11,10,16,30,81.0,26.0,0.8,14.9,33.0,21.55,9.89
2018,11,10,16,45,45.0,14.0,0.8,14.6,17.5,13.34,0.0
2018,11,10,17,0,9.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.8,14.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,11,11,6,45,71.5,8.5,2.9,6.5,11.5,8.1,0.0
2018,11,11,7,0,143.0,17.0,3.0,6.8,23.0,77.77,0.0
2018,11,11,7,15,270.5,30.0,3.25,7.65,58.5,191.25,132.57
2018,11,11,7,30,398.0,43.0,3.5,8.5,94.0,285.22,232.13
2018,11,11,7,45,481.0,52.0,3.8,9.3,138.0,359.68,300.22
2018,11,11,8,0,564.0,61.0,4.1,10.1,182.0,439.22,369.94
2018,11,11,8,15,619.5,67.0,4.05,10.95,226.5,502.19,423.2
2018,11,11,8,30,675.0,73.0,4.0,11.8,271.0,566.8,475.69
2018,11,11,8,45,706.5,78.0,4.0,12.65,311.5,614.48,512.85
2018,11,11,9,0,738.0,83.0,4.0,13.5,352.0,661.39,547.23
2018,11,11,9,15,766.0,87.5,3.85,14.3,391.0,703.89,576.7
2018,11,11,9,30,794.0,92.0,3.7,15.1,430.0,744.67,604.02
2018,11,11,9,45,800.5,97.5,3.55,15.9,459.0,767.71,617.42
2018,11,11,10,0,807.0,103.0,3.4,16.7,488.0,787.75,628.44
2018,11,11,10,15,803.0,106.0,3.25,17.25,505.0,793.2,629.25
2018,11,11,10,30,799.0,109.0,3.1,17.8,522.0,795.37,627.83
2018,11,11,10,45,801.5,112.0,2.95,18.4,537.5,799.54,627.83
2018,11,11,11,0,804.0,115.0,2.8,19.0,553.0,800.44,625.55
2018,11,11,11,15,757.5,124.0,2.75,19.35,542.5,765.89,599.22
2018,11,11,11,30,711.0,133.0,2.7,19.7,532.0,728.89,571.47
2018,11,11,11,45,694.0,133.5,2.65,20.05,524.0,703.39,552.12
2018,11,11,12,0,677.0,134.0,2.6,20.4,516.0,675.78,530.7
2018,11,11,12,15,648.0,143.5,2.6,20.6,506.0,647.22,508.51
2018,11,11,12,30,619.0,153.0,2.6,20.8,496.0,617.27,485.17
2018,11,11,12,45,708.0,133.5,2.6,21.0,516.5,635.92,499.25
2018,11,11,13,0,797.0,114.0,2.6,21.2,537.0,646.48,506.51
2018,11,11,13,15,822.0,105.5,2.55,21.25,527.0,620.25,485.78
2018,11,11,13,30,847.0,97.0,2.5,21.3,517.0,591.58,462.82
2018,11,11,13,45,835.0,94.0,2.45,21.35,489.0,544.8,425.47
2018,11,11,14,0,823.0,91.0,2.4,21.4,461.0,496.84,386.37
2018,11,11,14,15,804.0,87.5,2.25,21.2,426.5,444.41,342.95
2018,11,11,14,30,785.0,84.0,2.1,21.0,392.0,392.02,298.44
2018,11,11,14,45,758.0,79.5,1.95,20.8,352.5,335.48,249.82
2018,11,11,15,0,731.0,75.0,1.8,20.6,313.0,280.93,201.99
2018,11,11,15,15,688.0,70.0,1.8,20.6,269.5,224.05,152.74
2018,11,11,15,30,645.0,65.0,1.8,20.6,226.0,171.05,107.81
2018,11,11,15,45,581.0,57.5,1.4,18.8,181.0,117.55,67.0
2018,11,11,16,0,517.0,50.0,1.0,17.0,136.0,71.06,37.39
2018,11,11,16,15,396.5,40.0,1.05,16.4,94.0,32.2,21.73
2018,11,11,16,30,276.0,30.0,1.1,15.8,52.0,25.13,11.69
2018,11,11,16,45,153.5,17.5,1.15,15.2,28.0,16.68,0.0
2018,11,11,17,0,31.0,5.0,1.2,14.6,4.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,1.25,14.35,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,45,72.0,8.5,1.6,5.3,11.0,0.0,0.0
2018,11,12,7,0,144.0,17.0,1.6,5.5,22.0,77.86,0.0
2018,11,12,7,15,270.5,29.5,1.65,6.75,56.5,188.4,125.15
2018,11,12,7,30,397.0,42.0,1.7,8.0,91.0,282.52,228.1
2018,11,12,7,45,459.0,51.5,1.75,9.2,130.5,345.42,285.63
2018,11,12,8,0,521.0,61.0,1.8,10.4,170.0,411.85,342.76
2018,11,12,8,15,550.0,70.5,1.95,11.3,208.5,460.32,383.71
2018,11,12,8,30,579.0,80.0,2.1,12.2,247.0,508.93,423.1
2018,11,12,8,45,624.5,85.0,2.2,13.15,289.0,563.65,465.76
2018,11,12,9,0,670.0,90.0,2.3,14.1,331.0,618.54,507.06
2018,11,12,9,15,685.0,98.0,2.25,14.7,366.0,653.89,531.38
2018,11,12,9,30,700.0,106.0,2.2,15.3,401.0,687.2,553.67
2018,11,12,9,45,719.5,112.0,2.15,15.95,434.5,719.43,574.57
2018,11,12,10,0,739.0,118.0,2.1,16.6,468.0,749.27,593.33
2018,11,12,10,15,753.5,120.5,2.1,17.1,492.5,768.43,604.86
2018,11,12,10,30,768.0,123.0,2.1,17.6,517.0,784.67,614.36
2018,11,12,10,45,777.5,124.5,2.05,18.15,534.5,792.65,617.5
2018,11,12,11,0,787.0,126.0,2.0,18.7,552.0,797.43,618.54
2018,11,12,11,15,793.5,126.0,2.0,19.2,562.0,794.83,615.08
2018,11,12,11,30,800.0,126.0,2.0,19.7,572.0,788.96,609.53
2018,11,12,11,45,802.5,125.5,1.95,20.25,574.0,776.15,598.77
2018,11,12,12,0,805.0,125.0,1.9,20.8,576.0,760.19,586.03
2018,11,12,12,15,789.0,129.0,1.8,21.1,567.0,732.62,565.07
2018,11,12,12,30,773.0,133.0,1.7,21.4,558.0,702.8,541.87
2018,11,12,12,45,748.0,137.5,1.65,21.75,540.5,665.47,513.39
2018,11,12,13,0,723.0,142.0,1.6,22.1,523.0,626.95,483.84
2018,11,12,13,15,713.5,138.5,1.55,22.15,502.5,588.85,455.05
2018,11,12,13,30,704.0,135.0,1.5,22.2,482.0,549.32,424.64
2018,11,12,13,45,690.0,130.0,1.4,22.25,454.5,504.71,389.61
2018,11,12,14,0,676.0,125.0,1.3,22.3,427.0,459.51,353.42
2018,11,12,14,15,654.0,119.5,1.15,22.0,393.5,410.04,313.47
2018,11,12,14,30,632.0,114.0,1.0,21.7,360.0,361.26,273.16
2018,11,12,14,45,601.0,107.0,0.85,21.4,322.0,309.05,229.56
2018,11,12,15,0,570.0,100.0,0.7,21.1,284.0,259.08,187.15
2018,11,12,15,15,524.5,91.5,0.7,21.1,242.5,205.12,142.13
2018,11,12,15,30,479.0,83.0,0.7,21.1,201.0,157.51,103.04
2018,11,12,15,45,400.0,71.5,0.85,19.5,156.5,108.13,66.67
2018,11,12,16,0,321.0,60.0,1.0,17.9,112.0,67.54,40.43
2018,11,12,16,15,227.0,44.5,1.0,17.35,75.5,34.6,23.57
2018,11,12,16,30,133.0,29.0,1.0,16.8,39.0,22.88,9.34
2018,11,12,16,45,72.5,15.5,1.05,16.3,20.5,14.77,0.0
2018,11,12,17,0,12.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,1.1,15.5,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,8.0,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,8.0,10.0,13.79,0.0
2018,11,13,7,15,5.0,23.0,1.15,8.4,23.0,24.94,10.89
2018,11,13,7,30,0.0,36.0,1.1,8.8,36.0,36.08,24.48
2018,11,13,7,45,1.0,52.0,1.1,9.2,52.0,53.47,40.12
2018,11,13,8,0,2.0,68.0,1.1,9.6,68.0,70.51,55.2
2018,11,13,8,15,12.5,86.5,1.45,10.35,90.0,96.58,77.92
2018,11,13,8,30,23.0,105.0,1.8,11.1,112.0,131.51,107.82
2018,11,13,8,45,24.5,119.0,2.15,11.8,127.0,147.41,121.02
2018,11,13,9,0,26.0,133.0,2.5,12.5,142.0,163.41,134.09
2018,11,13,9,15,21.0,137.0,2.45,13.2,145.0,152.7,124.46
2018,11,13,9,30,16.0,141.0,2.4,13.9,148.0,151.87,123.08
2018,11,13,9,45,57.0,161.5,2.35,14.6,188.0,215.66,176.35
2018,11,13,10,0,98.0,182.0,2.3,15.3,228.0,283.35,231.23
2018,11,13,10,15,82.5,192.5,2.3,15.85,232.5,269.81,218.84
2018,11,13,10,30,67.0,203.0,2.3,16.4,237.0,268.0,216.12
2018,11,13,10,45,56.0,211.5,2.25,17.0,240.5,267.15,214.23
2018,11,13,11,0,45.0,220.0,2.2,17.6,244.0,266.14,212.26
2018,11,13,11,15,50.5,225.5,2.15,17.7,253.0,274.72,218.89
2018,11,13,11,30,56.0,231.0,2.1,17.8,262.0,283.04,225.28
2018,11,13,11,45,71.0,237.0,2.1,17.9,276.5,298.88,237.9
2018,11,13,12,0,86.0,243.0,2.1,18.0,291.0,313.95,249.81
2018,11,13,12,15,114.0,241.0,1.95,17.95,304.0,338.06,268.96
2018,11,13,12,30,142.0,239.0,1.8,17.9,317.0,350.44,278.8
2018,11,13,12,45,79.5,212.0,1.65,17.85,255.5,265.32,210.96
2018,11,13,13,0,17.0,185.0,1.5,17.8,194.0,187.69,148.32
2018,11,13,13,15,41.5,188.0,1.35,17.65,208.5,209.99,166.96
2018,11,13,13,30,66.0,191.0,1.2,17.5,223.0,224.39,178.68
2018,11,13,13,45,134.0,184.0,1.05,17.35,244.5,254.08,202.6
2018,11,13,14,0,202.0,177.0,0.9,17.2,266.0,271.87,216.04
2018,11,13,14,15,260.0,159.5,0.85,16.75,265.5,272.07,215.19
2018,11,13,14,30,318.0,142.0,0.8,16.3,265.0,262.0,205.28
2018,11,13,14,45,268.0,127.5,0.7,15.9,223.5,213.06,165.11
2018,11,13,15,0,218.0,113.0,0.6,15.5,182.0,169.09,129.12
2018,11,13,15,15,278.5,96.5,0.6,15.5,172.0,153.16,112.22
2018,11,13,15,30,339.0,80.0,0.6,15.5,162.0,130.89,89.51
2018,11,13,15,45,297.5,67.0,0.75,14.7,128.5,92.47,59.39
2018,11,13,16,0,256.0,54.0,0.9,13.9,95.0,58.71,35.83
2018,11,13,16,15,198.0,40.5,0.95,13.55,66.0,31.38,21.15
2018,11,13,16,30,140.0,27.0,1.0,13.2,37.0,21.28,7.69
2018,11,13,16,45,78.0,14.5,1.0,12.85,19.5,13.82,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.2,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,45,17.5,4.5,1.35,3.75,5.0,0.0,0.0
2018,11,14,7,0,35.0,9.0,1.3,3.8,10.0,23.4,0.0
2018,11,14,7,15,91.0,26.0,1.3,4.6,35.0,87.6,49.0
2018,11,14,7,30,147.0,43.0,1.3,5.4,60.0,144.79,115.83
2018,11,14,7,45,196.0,60.5,1.3,6.15,94.0,198.35,165.11
2018,11,14,8,0,245.0,78.0,1.3,6.9,128.0,255.0,215.12
2018,11,14,8,15,283.5,91.0,1.5,7.65,161.5,301.45,255.64
2018,11,14,8,30,322.0,104.0,1.7,8.4,195.0,361.67,306.15
2018,11,14,8,45,361.5,120.0,1.85,9.15,236.0,416.52,350.88
2018,11,14,9,0,401.0,136.0,2.0,9.9,277.0,472.13,395.05
2018,11,14,9,15,452.0,140.0,2.0,10.75,314.5,522.45,433.78
2018,11,14,9,30,503.0,144.0,2.0,11.6,352.0,573.19,471.78
2018,11,14,9,45,529.5,144.0,2.0,12.4,377.5,600.0,490.48
2018,11,14,10,0,556.0,144.0,2.0,13.2,403.0,625.47,507.97
2018,11,14,10,15,574.0,145.5,2.1,14.15,424.5,644.3,520.3
2018,11,14,10,30,592.0,147.0,2.2,15.1,446.0,666.31,534.71
2018,11,14,10,45,581.0,152.5,2.35,16.05,454.0,662.14,529.48
2018,11,14,11,0,570.0,158.0,2.5,17.0,462.0,650.62,519.14
2018,11,14,11,15,589.5,161.5,2.55,17.6,481.0,663.74,527.62
2018,11,14,11,30,609.0,165.0,2.6,18.2,500.0,678.56,536.96
2018,11,14,11,45,605.0,168.0,2.65,18.8,501.5,667.14,526.88
2018,11,14,12,0,601.0,171.0,2.7,19.4,503.0,649.6,512.58
2018,11,14,12,15,588.0,172.0,2.65,19.75,494.0,625.35,493.26
2018,11,14,12,30,575.0,173.0,2.6,20.1,485.0,599.55,472.75
2018,11,14,12,45,506.0,182.5,2.55,20.45,452.0,543.95,429.16
2018,11,14,13,0,437.0,192.0,2.5,20.8,419.0,490.48,387.04
2018,11,14,13,15,468.5,180.0,2.45,20.85,415.0,478.33,377.62
2018,11,14,13,30,500.0,168.0,2.4,20.9,411.0,462.59,364.8
2018,11,14,13,45,531.5,156.5,2.3,20.9,401.5,443.59,348.85
2018,11,14,14,0,563.0,145.0,2.2,20.9,392.0,420.66,329.16
2018,11,14,14,15,549.0,136.5,1.95,20.5,362.5,377.14,293.17
2018,11,14,14,30,535.0,128.0,1.7,20.1,333.0,333.83,256.66
2018,11,14,14,45,488.0,120.0,1.4,19.75,292.0,280.56,212.16
2018,11,14,15,0,441.0,112.0,1.1,19.4,251.0,231.36,170.76
2018,11,14,15,15,352.5,100.0,1.1,19.4,201.0,173.66,124.44
2018,11,14,15,30,264.0,88.0,1.1,19.4,151.0,124.87,86.5
2018,11,14,15,45,242.5,72.5,1.05,17.9,121.5,91.26,59.99
2018,11,14,16,0,221.0,57.0,1.0,16.4,92.0,59.25,36.98
2018,11,14,16,15,164.5,41.0,0.95,16.1,62.5,31.82,21.17
2018,11,14,16,30,108.0,25.0,0.9,15.8,33.0,19.66,5.69
2018,11,14,16,45,57.0,13.0,0.9,15.45,17.0,12.39,0.0
2018,11,14,17,0,6.0,1.0,0.9,15.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,15.05,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,16.5,4.5,1.35,4.85,5.0,0.0,0.0
2018,11,15,7,0,33.0,9.0,1.3,4.7,10.0,22.47,0.0
2018,11,15,7,15,94.0,25.0,1.4,5.45,34.5,86.78,43.2
2018,11,15,7,30,155.0,41.0,1.5,6.2,59.0,145.79,115.76
2018,11,15,7,45,215.5,59.0,1.55,6.9,95.5,206.86,171.75
2018,11,15,8,0,276.0,77.0,1.6,7.6,132.0,281.68,236.93
2018,11,15,8,15,292.0,90.5,1.8,8.2,161.0,305.74,258.95
2018,11,15,8,30,308.0,104.0,2.0,8.8,190.0,340.25,288.59
2018,11,15,8,45,344.0,115.5,2.15,9.4,225.0,398.15,336.33
2018,11,15,9,0,380.0,127.0,2.3,10.0,260.0,445.38,374.41
2018,11,15,9,15,422.5,135.5,2.3,10.7,297.5,494.16,412.51
2018,11,15,9,30,465.0,144.0,2.3,11.4,335.0,543.1,449.74
2018,11,15,9,45,476.5,150.5,2.3,12.1,358.5,565.36,465.09
2018,11,15,10,0,488.0,157.0,2.3,12.8,382.0,586.01,479.09
2018,11,15,10,15,480.5,164.5,2.35,13.5,395.5,590.97,480.84
2018,11,15,10,30,473.0,172.0,2.4,14.2,409.0,593.79,481.04
2018,11,15,10,45,463.5,180.5,2.45,14.9,419.5,594.06,479.27
2018,11,15,11,0,454.0,189.0,2.5,15.6,430.0,592.3,476.02
2018,11,15,11,15,407.0,204.5,2.45,16.1,423.0,566.78,454.06
2018,11,15,11,30,360.0,220.0,2.4,16.6,416.0,529.27,423.5
2018,11,15,11,45,328.5,227.0,2.4,17.05,406.5,505.38,403.82
2018,11,15,12,0,297.0,234.0,2.4,17.5,397.0,481.15,383.8
2018,11,15,12,15,292.0,232.0,2.35,17.7,391.0,466.09,371.7
2018,11,15,12,30,287.0,230.0,2.3,17.9,385.0,450.26,358.94
2018,11,15,12,45,278.0,225.5,2.25,18.05,372.5,428.39,341.55
2018,11,15,13,0,269.0,221.0,2.2,18.2,360.0,406.22,323.86
2018,11,15,13,15,251.0,214.0,2.15,18.3,339.5,375.87,299.71
2018,11,15,13,30,233.0,207.0,2.1,18.4,319.0,340.15,271.29
2018,11,15,13,45,280.5,191.0,2.05,18.5,318.5,342.16,272.5
2018,11,15,14,0,328.0,175.0,2.0,18.6,318.0,333.62,264.67
2018,11,15,14,15,389.5,160.0,1.75,18.2,317.0,327.28,257.8
2018,11,15,14,30,451.0,145.0,1.5,17.8,316.0,317.77,247.14
2018,11,15,14,45,424.0,133.5,1.25,17.45,281.0,271.87,208.16
2018,11,15,15,0,397.0,122.0,1.0,17.1,246.0,228.15,170.77
2018,11,15,15,15,348.5,108.5,1.0,17.1,206.0,180.26,130.91
2018,11,15,15,30,300.0,95.0,1.0,17.1,166.0,136.77,95.41
2018,11,15,15,45,210.0,76.0,1.0,15.6,121.0,90.53,61.27
2018,11,15,16,0,120.0,57.0,1.0,14.1,76.0,54.84,36.67
2018,11,15,16,15,87.0,39.5,1.05,13.75,51.0,32.1,21.52
2018,11,15,16,30,54.0,22.0,1.1,13.4,26.0,18.33,4.11
2018,11,15,16,45,29.0,11.5,1.1,13.05,13.5,10.96,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,3.7,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,3.8,12.0,33.09,0.0
2018,11,16,7,15,140.5,26.0,1.4,4.7,39.0,117.89,51.83
2018,11,16,7,30,227.0,41.0,1.5,5.6,66.0,192.92,153.4
2018,11,16,7,45,300.5,55.0,1.6,6.55,104.0,257.83,214.12
2018,11,16,8,0,374.0,69.0,1.7,7.5,142.0,328.33,276.06
2018,11,16,8,15,363.0,83.5,1.8,8.2,168.0,351.37,296.83
2018,11,16,8,30,352.0,98.0,1.9,8.9,194.0,372.48,314.86
2018,11,16,8,45,338.5,112.5,2.0,9.6,216.5,389.91,328.82
2018,11,16,9,0,325.0,127.0,2.1,10.3,239.0,392.78,330.55
2018,11,16,9,15,349.0,138.5,2.1,11.05,270.5,429.8,359.59
2018,11,16,9,30,373.0,150.0,2.1,11.8,302.0,479.56,397.45
2018,11,16,9,45,413.5,156.5,2.1,12.55,336.5,522.66,429.83
2018,11,16,10,0,454.0,163.0,2.1,13.3,371.0,565.18,461.08
2018,11,16,10,15,463.5,168.0,2.1,13.9,389.5,580.39,470.83
2018,11,16,10,30,473.0,173.0,2.1,14.5,408.0,593.78,479.28
2018,11,16,10,45,509.5,175.0,2.1,15.05,436.0,623.29,500.31
2018,11,16,11,0,546.0,177.0,2.1,15.6,464.0,650.6,519.28
2018,11,16,11,15,557.0,178.0,2.05,16.05,475.5,654.16,520.14
2018,11,16,11,30,568.0,179.0,2.0,16.5,487.0,655.28,519.4
2018,11,16,11,45,574.0,178.5,2.0,16.95,490.5,648.42,513.09
2018,11,16,12,0,580.0,178.0,2.0,17.4,494.0,639.15,505.08
2018,11,16,12,15,547.5,181.0,1.9,17.65,477.0,603.59,476.99
2018,11,16,12,30,515.0,184.0,1.8,17.9,460.0,567.47,448.6
2018,11,16,12,45,458.0,189.0,1.75,18.2,430.0,517.02,409.2
2018,11,16,13,0,401.0,194.0,1.7,18.5,400.0,468.3,370.89
2018,11,16,13,15,380.5,189.5,1.6,18.6,378.5,427.0,338.66
2018,11,16,13,30,360.0,185.0,1.5,18.7,357.0,393.94,312.22
2018,11,16,13,45,412.0,166.5,1.45,18.85,353.0,390.36,308.53
2018,11,16,14,0,464.0,148.0,1.4,19.0,349.0,375.31,295.11
2018,11,16,14,15,523.0,131.5,1.25,18.8,341.5,359.65,280.27
2018,11,16,14,30,582.0,115.0,1.1,18.6,334.0,339.82,260.81
2018,11,16,14,45,550.0,107.5,0.95,18.4,297.5,287.63,216.52
2018,11,16,15,0,518.0,100.0,0.8,18.2,261.0,240.16,175.68
2018,11,16,15,15,467.5,90.5,0.8,18.2,220.0,189.4,133.05
2018,11,16,15,30,417.0,81.0,0.8,18.2,179.0,143.64,95.46
2018,11,16,15,45,305.5,68.5,0.75,16.9,132.5,93.92,59.65
2018,11,16,16,0,194.0,56.0,0.7,15.6,86.0,57.57,36.54
2018,11,16,16,15,134.5,39.5,0.7,15.3,57.0,32.12,21.28
2018,11,16,16,30,75.0,23.0,0.7,15.0,28.0,19.11,3.38
2018,11,16,16,45,41.0,12.0,0.75,14.75,14.5,11.44,0.0
2018,11,16,17,0,7.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.8,14.25,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,0.6,6.75,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,0.6,6.7,12.0,36.29,0.0
2018,11,17,7,15,160.0,25.0,0.6,7.1,39.5,124.17,42.44
2018,11,17,7,30,258.0,39.0,0.6,7.5,67.0,205.47,160.41
2018,11,17,7,45,320.0,51.5,0.6,7.95,102.0,263.11,215.36
2018,11,17,8,0,382.0,64.0,0.6,8.4,137.0,325.55,269.88
2018,11,17,8,15,418.0,75.0,0.65,8.95,173.0,373.65,310.95
2018,11,17,8,30,454.0,86.0,0.7,9.5,209.0,423.09,351.61
2018,11,17,8,45,478.0,95.5,0.75,10.0,242.5,463.23,383.55
2018,11,17,9,0,502.0,105.0,0.8,10.5,276.0,503.11,414.31
2018,11,17,9,15,536.0,110.5,0.85,11.35,311.0,544.7,445.19
2018,11,17,9,30,570.0,116.0,0.9,12.2,346.0,590.83,478.44
2018,11,17,9,45,601.0,118.0,0.9,13.05,376.5,625.26,501.86
2018,11,17,10,0,632.0,120.0,0.9,13.9,407.0,657.97,523.47
2018,11,17,10,15,644.0,124.0,0.9,14.65,429.5,675.96,533.89
2018,11,17,10,30,656.0,128.0,0.9,15.4,452.0,691.42,542.58
2018,11,17,10,45,701.0,122.5,0.85,16.1,479.5,719.6,559.75
