Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,15,32.5,5.0,1.25,8.05,6.0,0.0,0.0
2018,12,18,7,30,65.0,10.0,1.2,8.7,12.0,37.68,0.0
2018,12,18,7,45,177.5,22.0,1.15,9.35,38.5,130.8,52.99
2018,12,18,8,0,290.0,34.0,1.1,10.0,65.0,218.48,169.76
2018,12,18,8,15,309.5,45.5,1.2,10.65,91.5,250.99,204.38
2018,12,18,8,30,329.0,57.0,1.3,11.3,118.0,285.82,236.37
2018,12,18,8,45,309.5,73.5,1.45,11.95,141.0,303.77,252.75
2018,12,18,9,0,290.0,90.0,1.6,12.6,164.0,319.08,265.89
2018,12,18,9,15,448.5,83.5,1.55,13.05,217.5,421.78,350.96
2018,12,18,9,30,607.0,77.0,1.5,13.5,271.0,537.0,441.93
2018,12,18,9,45,607.0,85.5,1.45,13.95,296.0,557.28,455.52
2018,12,18,10,0,607.0,94.0,1.4,14.4,321.0,575.16,467.58
2018,12,18,10,15,487.5,124.0,1.35,14.8,314.5,523.1,424.53
2018,12,18,10,30,368.0,154.0,1.3,15.2,308.0,459.34,372.74
2018,12,18,10,45,412.5,153.0,1.25,15.6,332.5,503.17,406.03
2018,12,18,11,0,457.0,152.0,1.2,16.0,357.0,533.04,427.57
2018,12,18,11,15,525.0,141.0,1.2,16.2,382.5,566.72,452.94
2018,12,18,11,30,593.0,130.0,1.2,16.4,408.0,602.97,479.6
2018,12,18,11,45,588.0,133.0,1.2,16.65,411.0,593.89,471.45
2018,12,18,12,0,583.0,136.0,1.2,16.9,414.0,582.59,462.09
2018,12,18,12,15,700.5,107.5,1.25,17.0,440.0,619.08,490.49
2018,12,18,12,30,818.0,79.0,1.3,17.1,466.0,645.22,510.35
2018,12,18,12,45,711.0,100.0,1.35,17.2,431.5,579.85,459.94
2018,12,18,13,0,604.0,121.0,1.4,17.3,397.0,514.66,409.73
2018,12,18,13,15,512.0,133.5,1.4,17.3,361.5,449.05,358.62
2018,12,18,13,30,420.0,146.0,1.4,17.3,326.0,391.96,313.27
2018,12,18,13,45,414.0,138.0,1.4,17.35,307.0,362.12,289.11
2018,12,18,14,0,408.0,130.0,1.4,17.4,288.0,331.73,263.85
2018,12,18,14,15,406.5,120.5,1.35,17.2,268.0,301.32,238.12
2018,12,18,14,30,405.0,111.0,1.3,17.0,248.0,270.23,211.19
2018,12,18,14,45,369.5,102.5,1.25,16.85,217.0,228.39,175.62
2018,12,18,15,0,334.0,94.0,1.2,16.7,186.0,189.39,142.22
2018,12,18,15,15,339.0,80.0,1.2,16.7,161.5,157.43,113.23
2018,12,18,15,30,344.0,66.0,1.2,16.7,137.0,124.69,83.75
2018,12,18,15,45,400.0,51.0,1.05,15.35,116.0,97.69,58.4
2018,12,18,16,0,456.0,36.0,0.9,14.0,95.0,62.81,30.5
2018,12,18,16,15,356.0,27.5,0.95,13.55,63.5,26.11,11.66
2018,12,18,16,30,256.0,19.0,1.0,13.1,32.0,15.73,0.0
2018,12,18,16,45,128.0,9.5,1.05,12.7,16.0,9.05,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,7,15,12.5,4.0,1.05,9.55,4.5,0.0,0.0
2018,12,19,7,30,25.0,8.0,1.1,10.0,9.0,18.41,0.0
2018,12,19,7,45,24.5,22.5,1.1,10.45,24.5,43.48,11.86
2018,12,19,8,0,24.0,37.0,1.1,10.9,40.0,57.42,40.74
2018,12,19,8,15,205.5,45.0,1.2,11.3,82.0,192.97,156.73
2018,12,19,8,30,387.0,53.0,1.3,11.7,124.0,316.99,261.82
2018,12,19,8,45,265.0,71.5,1.4,12.1,125.5,273.51,227.2
2018,12,19,9,0,143.0,90.0,1.5,12.5,127.0,201.45,167.46
2018,12,19,9,15,110.5,101.5,1.6,13.0,132.5,195.15,162.03
2018,12,19,9,30,78.0,113.0,1.7,13.5,138.0,176.46,145.69
2018,12,19,9,45,87.5,132.5,1.8,14.05,163.0,206.59,170.54
2018,12,19,10,0,97.0,152.0,1.9,14.6,188.0,247.86,203.83
2018,12,19,10,15,80.5,154.0,2.0,14.9,185.5,225.06,184.41
2018,12,19,10,30,64.0,156.0,2.1,15.2,183.0,213.46,174.21
2018,12,19,10,45,56.0,163.5,2.25,15.55,188.0,214.78,174.7
2018,12,19,11,0,48.0,171.0,2.4,15.9,193.0,215.96,175.02
2018,12,19,11,15,41.5,177.5,2.5,16.15,196.5,216.98,175.34
2018,12,19,11,30,35.0,184.0,2.6,16.4,200.0,217.99,175.66
2018,12,19,11,45,31.5,182.0,2.75,16.65,196.5,211.37,170.0
2018,12,19,12,0,28.0,180.0,2.9,16.9,193.0,204.98,164.57
2018,12,19,12,15,31.0,175.5,2.85,17.05,190.0,200.46,160.87
2018,12,19,12,30,34.0,171.0,2.8,17.2,187.0,195.93,157.18
2018,12,19,12,45,23.5,161.5,2.8,17.3,172.5,170.8,136.48
2018,12,19,13,0,13.0,152.0,2.8,17.4,158.0,153.75,122.38
2018,12,19,13,15,11.5,145.5,2.65,17.35,150.5,145.72,115.87
2018,12,19,13,30,10.0,139.0,2.5,17.3,143.0,137.85,109.49
2018,12,19,13,45,21.0,137.0,2.4,17.3,145.0,140.96,112.22
2018,12,19,14,0,32.0,135.0,2.3,17.3,147.0,146.76,117.01
2018,12,19,14,15,85.5,132.0,2.05,17.1,161.5,168.62,134.67
2018,12,19,14,30,139.0,129.0,1.8,16.9,176.0,180.75,143.42
2018,12,19,14,45,271.5,103.5,1.5,16.65,183.0,194.15,150.66
2018,12,19,15,0,404.0,78.0,1.2,16.4,190.0,193.88,144.32
2018,12,19,15,15,522.5,62.5,1.2,16.4,185.0,184.8,129.21
2018,12,19,15,30,641.0,47.0,1.2,16.4,180.0,161.67,101.73
2018,12,19,15,45,574.5,41.0,0.85,15.5,141.0,111.26,61.9
2018,12,19,16,0,508.0,35.0,0.5,14.6,102.0,67.62,32.34
2018,12,19,16,15,359.0,27.5,0.4,14.4,66.0,26.83,11.86
2018,12,19,16,30,210.0,20.0,0.3,14.2,30.0,16.66,0.0
2018,12,19,16,45,105.0,10.0,0.25,14.0,15.0,9.53,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,1.8,6.65,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,1.7,6.7,4.0,11.56,0.0
2018,12,20,7,45,15.0,9.0,1.65,6.8,9.5,17.33,0.59
2018,12,20,8,0,12.0,14.0,1.6,6.9,15.0,19.27,10.18
2018,12,20,8,15,14.0,18.5,1.55,7.1,20.5,25.04,16.02
2018,12,20,8,30,16.0,23.0,1.5,7.3,26.0,30.93,21.56
2018,12,20,8,45,14.0,32.0,1.45,7.45,35.0,38.69,28.55
2018,12,20,9,0,12.0,41.0,1.4,7.6,44.0,46.97,35.89
2018,12,20,9,15,6.0,44.5,1.35,7.85,46.0,45.33,34.34
2018,12,20,9,30,0.0,48.0,1.3,8.1,48.0,44.59,33.49
2018,12,20,9,45,20.0,83.5,1.25,8.4,91.0,98.86,81.05
2018,12,20,10,0,40.0,119.0,1.2,8.7,134.0,154.08,128.31
2018,12,20,10,15,22.5,116.0,1.2,8.9,124.5,136.5,112.5
2018,12,20,10,30,5.0,113.0,1.2,9.1,115.0,112.51,91.43
2018,12,20,10,45,25.5,144.5,1.2,9.25,156.0,169.55,140.0
2018,12,20,11,0,46.0,176.0,1.2,9.4,197.0,220.54,182.36
2018,12,20,11,15,30.5,164.5,1.2,9.5,178.5,193.68,159.32
2018,12,20,11,30,15.0,153.0,1.2,9.6,160.0,159.85,130.72
2018,12,20,11,45,7.5,143.5,1.2,9.7,147.0,143.78,117.08
2018,12,20,12,0,0.0,134.0,1.2,9.8,134.0,128.24,103.8
2018,12,20,12,15,0.0,133.0,1.2,9.85,133.0,127.0,102.79
2018,12,20,12,30,0.0,132.0,1.2,9.9,132.0,125.81,101.8
2018,12,20,12,45,0.0,121.5,1.25,9.95,121.5,115.14,92.88
2018,12,20,13,0,0.0,111.0,1.3,10.0,111.0,104.66,84.12
2018,12,20,13,15,0.0,106.0,1.3,10.05,106.0,99.72,80.02
2018,12,20,13,30,0.0,101.0,1.3,10.1,101.0,94.84,75.95
2018,12,20,13,45,0.0,95.0,1.3,10.1,95.0,89.02,71.11
2018,12,20,14,0,0.0,89.0,1.3,10.1,89.0,83.26,66.28
2018,12,20,14,15,2.5,93.5,1.2,10.05,94.5,88.68,71.01
2018,12,20,14,30,5.0,98.0,1.1,10.0,100.0,93.86,75.44
2018,12,20,14,45,16.0,100.0,1.0,9.95,105.0,99.12,79.69
2018,12,20,15,0,27.0,102.0,0.9,9.9,110.0,104.7,83.91
2018,12,20,15,15,23.5,88.5,0.9,9.9,94.5,88.91,70.18
2018,12,20,15,30,20.0,75.0,0.9,9.9,79.0,73.6,56.82
2018,12,20,15,45,13.5,59.5,0.6,9.55,62.0,56.41,42.02
2018,12,20,16,0,7.0,44.0,0.3,9.2,45.0,40.71,28.42
2018,12,20,16,15,15.0,29.5,0.3,9.1,30.5,26.78,14.98
2018,12,20,16,30,23.0,15.0,0.3,9.0,16.0,13.39,0.0
2018,12,20,16,45,11.5,7.5,0.3,8.85,8.0,7.15,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,7,15,10.0,1.5,0.45,10.4,1.5,0.0,0.0
2018,12,21,7,30,20.0,3.0,0.5,10.5,3.0,11.43,0.0
2018,12,21,7,45,61.0,9.0,0.5,10.6,14.0,49.62,9.32
2018,12,21,8,0,102.0,15.0,0.5,10.7,25.0,85.74,63.47
2018,12,21,8,15,322.5,29.0,0.6,10.95,83.0,237.69,193.1
2018,12,21,8,30,543.0,43.0,0.7,11.2,141.0,394.57,322.5
2018,12,21,8,45,413.0,37.5,0.75,11.4,122.5,322.28,267.31
2018,12,21,9,0,283.0,32.0,0.8,11.6,104.0,239.92,201.69
2018,12,21,9,15,141.5,37.5,0.95,12.0,73.5,152.26,127.57
2018,12,21,9,30,0.0,43.0,1.1,12.4,43.0,39.93,28.79
2018,12,21,9,45,0.5,63.0,1.2,12.75,63.0,58.95,45.13
2018,12,21,10,0,1.0,83.0,1.3,13.1,83.0,79.09,62.13
2018,12,21,10,15,19.0,116.0,1.4,13.45,123.5,126.8,102.64
2018,12,21,10,30,37.0,149.0,1.5,13.8,164.0,185.1,151.03
2018,12,21,10,45,18.5,110.5,1.6,14.1,118.0,125.52,100.88
2018,12,21,11,0,0.0,72.0,1.7,14.4,72.0,67.0,51.24
2018,12,21,11,15,2.0,98.0,1.75,14.65,99.0,93.76,73.72
2018,12,21,11,30,4.0,124.0,1.8,14.9,126.0,121.45,96.64
2018,12,21,11,45,13.5,145.0,1.85,15.2,151.5,149.7,120.01
2018,12,21,12,0,23.0,166.0,1.9,15.5,177.0,177.85,143.05
2018,12,21,12,15,29.5,165.5,1.95,15.55,179.5,188.42,151.72
2018,12,21,12,30,36.0,165.0,2.0,15.6,182.0,190.78,153.76
2018,12,21,12,45,20.0,151.0,2.05,15.7,160.5,157.82,126.44
2018,12,21,13,0,4.0,137.0,2.1,15.8,139.0,133.06,105.82
2018,12,21,13,15,28.5,145.5,2.1,15.8,158.0,160.66,129.09
2018,12,21,13,30,53.0,154.0,2.1,15.8,177.0,181.51,146.43
2018,12,21,13,45,28.0,110.0,2.05,15.75,122.0,121.0,96.33
2018,12,21,14,0,3.0,66.0,2.0,15.7,67.0,62.8,47.65
2018,12,21,14,15,199.5,64.5,1.95,15.5,132.0,156.57,125.48
2018,12,21,14,30,396.0,63.0,1.9,15.3,197.0,222.3,175.65
2018,12,21,14,45,379.5,66.5,1.9,15.1,184.0,199.83,154.44
2018,12,21,15,0,363.0,70.0,1.9,14.9,171.0,175.71,131.98
2018,12,21,15,15,374.0,60.5,1.9,14.9,151.5,150.22,107.4
2018,12,21,15,30,385.0,51.0,1.9,14.9,132.0,121.03,79.95
2018,12,21,15,45,329.5,44.5,1.45,13.4,103.5,84.85,51.29
2018,12,21,16,0,274.0,38.0,1.0,11.9,75.0,53.65,29.19
2018,12,21,16,15,156.5,24.5,1.1,11.6,44.0,22.25,9.93
2018,12,21,16,30,39.0,11.0,1.2,11.3,13.0,9.43,0.0
2018,12,21,16,45,19.5,5.5,1.3,11.0,6.5,5.24,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.0,1.2,3.6,6.0,0.0,0.0
2018,12,22,7,30,89.0,10.0,1.2,4.2,12.0,47.59,0.0
2018,12,22,7,45,136.5,22.5,1.25,4.8,33.0,110.25,22.23
2018,12,22,8,0,184.0,35.0,1.3,5.4,54.0,164.41,127.1
2018,12,22,8,15,235.0,48.0,1.35,5.9,83.0,213.19,175.93
2018,12,22,8,30,286.0,61.0,1.4,6.4,112.0,265.41,223.1
2018,12,22,8,45,312.0,72.5,1.5,6.9,140.5,303.0,256.7
2018,12,22,9,0,338.0,84.0,1.6,7.4,169.0,341.25,289.82
2018,12,22,9,15,258.5,101.0,1.55,7.75,172.0,304.24,258.49
2018,12,22,9,30,179.0,118.0,1.5,8.1,175.0,274.82,232.6
2018,12,22,9,45,219.0,129.5,1.45,8.5,206.0,318.37,269.04
2018,12,22,10,0,259.0,141.0,1.4,8.9,237.0,362.46,304.73
2018,12,22,10,15,265.0,151.5,1.3,9.15,255.5,380.43,318.09
2018,12,22,10,30,271.0,162.0,1.2,9.4,274.0,397.48,330.58
2018,12,22,10,45,329.0,162.0,1.05,9.65,304.5,439.26,363.32
2018,12,22,11,0,387.0,162.0,0.9,9.9,335.0,492.69,403.6
2018,12,22,11,15,400.0,163.5,0.9,10.2,346.5,500.59,408.46
2018,12,22,11,30,413.0,165.0,0.9,10.5,358.0,506.75,412.41
2018,12,22,11,45,292.5,184.0,0.9,10.85,321.5,423.38,345.12
2018,12,22,12,0,172.0,203.0,0.9,11.2,285.0,343.33,279.9
2018,12,22,12,15,114.5,193.5,0.9,11.5,248.0,287.87,234.82
2018,12,22,12,30,57.0,184.0,0.9,11.8,211.0,225.85,183.72
2018,12,22,12,45,48.5,181.5,0.9,12.15,204.0,215.3,175.02
2018,12,22,13,0,40.0,179.0,0.9,12.5,197.0,205.17,166.44
2018,12,22,13,15,78.5,180.5,0.95,12.5,214.5,227.2,185.05
2018,12,22,13,30,117.0,182.0,1.0,12.5,232.0,252.78,205.96
2018,12,22,13,45,102.0,172.0,1.05,12.5,214.0,228.67,186.04
2018,12,22,14,0,87.0,162.0,1.1,12.5,196.0,200.72,163.1
2018,12,22,14,15,75.0,148.5,1.1,12.4,176.0,177.29,143.72
2018,12,22,14,30,63.0,135.0,1.1,12.3,156.0,154.99,125.13
2018,12,22,14,45,90.5,111.0,1.05,12.2,138.0,139.58,111.42
2018,12,22,15,0,118.0,87.0,1.0,12.1,120.0,118.38,92.17
2018,12,22,15,15,154.5,80.5,1.0,12.1,117.0,115.22,87.08
2018,12,22,15,30,191.0,74.0,1.0,12.1,114.0,105.83,76.24
2018,12,22,15,45,165.5,60.0,0.9,11.2,89.5,77.4,52.69
2018,12,22,16,0,140.0,46.0,0.8,10.3,65.0,51.8,32.67
2018,12,22,16,15,106.5,32.0,0.8,10.15,43.5,29.03,15.79
2018,12,22,16,30,73.0,18.0,0.8,10.0,22.0,15.1,0.0
2018,12,22,16,45,36.5,9.0,0.85,9.8,11.0,8.58,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,23,7,15,14.0,3.0,0.35,7.5,3.5,0.0,0.0
2018,12,23,7,30,28.0,6.0,0.3,7.8,7.0,17.65,0.0
2018,12,23,7,45,22.0,18.5,0.25,8.05,20.0,35.26,1.17
2018,12,23,8,0,16.0,31.0,0.2,8.3,33.0,43.71,29.53
2018,12,23,8,15,15.0,46.5,0.2,8.65,48.5,61.81,46.93
2018,12,23,8,30,14.0,62.0,0.2,9.0,64.0,72.96,57.2
2018,12,23,8,45,26.0,75.5,0.25,9.35,81.5,100.77,81.54
2018,12,23,9,0,38.0,89.0,0.3,9.7,99.0,123.21,101.03
2018,12,23,9,15,22.0,85.5,0.3,10.4,91.5,105.31,85.45
2018,12,23,9,30,6.0,82.0,0.3,11.1,84.0,82.98,65.99
2018,12,23,9,45,62.0,114.5,0.35,11.8,137.5,165.82,136.89
2018,12,23,10,0,118.0,147.0,0.4,12.5,191.0,256.75,211.26
2018,12,23,10,15,117.5,156.0,0.65,13.1,202.0,266.25,218.16
2018,12,23,10,30,117.0,165.0,0.9,13.7,213.0,275.4,225.23
2018,12,23,10,45,128.5,171.0,1.15,14.3,226.5,289.38,236.37
2018,12,23,11,0,140.0,177.0,1.4,14.9,240.0,303.03,247.1
2018,12,23,11,15,148.5,189.0,1.45,15.05,257.0,321.17,261.18
2018,12,23,11,30,157.0,201.0,1.5,15.2,274.0,338.56,274.55
2018,12,23,11,45,178.0,183.0,1.55,15.4,267.0,328.86,267.25
2018,12,23,12,0,199.0,165.0,1.6,15.6,260.0,329.19,267.84
2018,12,23,12,15,338.0,159.5,1.6,15.6,320.0,413.35,336.13
2018,12,23,12,30,477.0,154.0,1.6,15.6,380.0,501.48,404.62
2018,12,23,12,45,412.5,165.0,1.65,15.6,357.5,457.54,368.92
2018,12,23,13,0,348.0,176.0,1.7,15.6,335.0,407.02,328.87
2018,12,23,13,15,279.5,177.5,1.65,15.45,302.5,355.71,287.69
2018,12,23,13,30,211.0,179.0,1.6,15.3,270.0,301.34,243.79
2018,12,23,13,45,144.5,161.5,1.6,15.2,222.5,239.47,193.67
2018,12,23,14,0,78.0,144.0,1.6,15.1,175.0,177.93,143.32
2018,12,23,14,15,52.5,131.5,1.55,14.9,151.5,150.41,120.71
2018,12,23,14,30,27.0,119.0,1.5,14.7,128.0,125.23,99.98
2018,12,23,14,45,22.5,91.5,1.45,14.5,98.5,94.91,74.65
2018,12,23,15,0,18.0,64.0,1.4,14.3,69.0,65.71,50.01
2018,12,23,15,15,9.0,54.5,1.4,14.3,57.0,52.8,39.16
2018,12,23,15,30,0.0,45.0,1.4,14.3,45.0,41.82,29.98
2018,12,23,15,45,22.5,39.0,1.1,13.1,42.0,39.42,26.8
2018,12,23,16,0,45.0,33.0,0.8,11.9,39.0,33.93,21.11
2018,12,23,16,15,84.5,24.5,0.8,11.65,31.0,22.78,11.1
2018,12,23,16,30,124.0,16.0,0.8,11.4,23.0,12.53,0.0
2018,12,23,16,45,62.0,8.0,0.8,11.15,11.5,7.63,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,1.0,2.0,1.5,8.95,2.0,0.0,0.0
2018,12,24,7,30,2.0,4.0,1.6,9.3,4.0,4.66,0.0
2018,12,24,7,45,1.5,15.5,1.65,9.65,15.5,15.09,0.0
2018,12,24,8,0,1.0,27.0,1.7,10.0,27.0,26.55,15.4
2018,12,24,8,15,9.5,41.5,1.9,10.35,43.0,46.89,33.96
2018,12,24,8,30,18.0,56.0,2.1,10.7,59.0,72.48,56.5
2018,12,24,8,45,25.0,72.0,2.25,11.05,77.5,95.25,76.52
2018,12,24,9,0,32.0,88.0,2.4,11.4,96.0,118.09,96.4
2018,12,24,9,15,30.0,101.0,2.5,11.75,109.5,131.0,107.37
2018,12,24,9,30,28.0,114.0,2.6,12.1,123.0,143.78,118.02
2018,12,24,9,45,17.5,108.0,2.65,12.45,114.0,119.01,96.65
2018,12,24,10,0,7.0,102.0,2.7,12.8,105.0,103.73,83.25
2018,12,24,10,15,3.5,107.5,2.85,13.35,109.0,106.31,85.06
2018,12,24,10,30,0.0,113.0,3.0,13.9,113.0,108.89,86.82
2018,12,24,10,45,0.0,102.5,3.2,14.45,102.5,97.37,76.89
2018,12,24,11,0,0.0,92.0,3.4,15.0,92.0,86.42,67.49
2018,12,24,11,15,0.0,79.0,3.5,15.2,79.0,73.55,56.59
2018,12,24,11,30,0.0,66.0,3.6,15.4,66.0,61.41,46.32
2018,12,24,11,45,0.0,58.5,3.75,15.65,58.5,54.41,40.38
2018,12,24,12,0,0.0,51.0,3.9,15.9,51.0,47.42,34.45
2018,12,24,12,15,0.0,49.5,3.9,15.8,49.5,46.02,33.29
2018,12,24,12,30,0.0,48.0,3.9,15.7,48.0,44.62,32.13
2018,12,24,12,45,5.5,55.5,3.9,15.55,58.0,55.15,41.2
2018,12,24,13,0,11.0,63.0,3.9,15.4,68.0,67.03,51.36
2018,12,24,13,15,10.5,61.0,3.8,15.2,65.5,64.35,49.13
2018,12,24,13,30,10.0,59.0,3.7,15.0,63.0,61.68,46.92
2018,12,24,13,45,23.5,69.5,3.6,14.8,79.0,78.43,61.25
2018,12,24,14,0,37.0,80.0,3.5,14.6,95.0,94.1,74.49
2018,12,24,14,15,36.0,78.5,3.4,14.5,92.0,90.49,71.3
2018,12,24,14,30,35.0,77.0,3.3,14.4,89.0,86.88,68.09
2018,12,24,14,45,105.5,81.5,3.2,14.25,112.5,115.8,90.98
2018,12,24,15,0,176.0,86.0,3.1,14.1,136.0,136.81,105.77
2018,12,24,15,15,204.0,78.5,3.1,14.1,128.5,125.72,93.8
2018,12,24,15,30,232.0,71.0,3.1,14.1,121.0,111.43,78.91
2018,12,24,15,45,210.5,60.0,3.35,13.9,98.0,84.07,55.84
2018,12,24,16,0,189.0,49.0,3.6,13.7,75.0,58.82,36.11
2018,12,24,16,15,132.0,34.5,3.85,13.6,49.5,32.2,17.61
2018,12,24,16,30,75.0,20.0,4.1,13.5,24.0,16.7,0.0
2018,12,24,16,45,37.5,10.0,4.35,13.4,12.0,9.53,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,7,15,64.5,5.0,1.55,5.55,6.0,0.0,0.0
2018,12,25,7,30,129.0,10.0,1.6,6.3,12.0,64.24,0.0
2018,12,25,7,45,261.0,17.0,1.7,7.05,37.0,160.49,6.76
2018,12,25,8,0,393.0,24.0,1.8,7.8,62.0,250.97,191.55
2018,12,25,8,15,483.5,30.5,1.95,8.3,100.0,321.88,263.75
2018,12,25,8,30,574.0,37.0,2.1,8.8,138.0,398.34,331.86
2018,12,25,8,45,658.5,39.5,2.3,9.25,182.5,470.54,394.54
2018,12,25,9,0,743.0,42.0,2.5,9.7,227.0,540.34,453.59
2018,12,25,9,15,773.5,45.5,2.7,10.25,264.0,582.89,488.42
2018,12,25,9,30,804.0,49.0,2.9,10.8,301.0,624.41,520.76
2018,12,25,9,45,823.0,52.0,3.1,11.35,333.0,655.67,544.34
2018,12,25,10,0,842.0,55.0,3.3,11.9,365.0,684.7,565.76
2018,12,25,10,15,860.0,56.0,3.6,12.35,392.5,707.85,582.95
2018,12,25,10,30,878.0,57.0,3.9,12.8,420.0,728.25,597.9
2018,12,25,10,45,890.5,57.5,4.15,13.2,440.5,740.93,606.76
2018,12,25,11,0,903.0,58.0,4.4,13.6,461.0,750.38,613.78
2018,12,25,11,15,910.0,58.0,4.5,13.9,474.0,751.76,614.12
2018,12,25,11,30,917.0,58.0,4.6,14.2,487.0,749.72,612.01
2018,12,25,11,45,921.5,57.5,4.75,14.5,493.0,741.77,605.77
2018,12,25,12,0,926.0,57.0,4.9,14.8,499.0,730.39,597.01
2018,12,25,12,15,911.5,61.0,4.9,15.0,495.0,707.86,579.34
2018,12,25,12,30,897.0,65.0,4.9,15.2,491.0,682.57,559.66
2018,12,25,12,45,905.0,62.5,4.95,15.35,485.0,661.69,542.8
2018,12,25,13,0,913.0,60.0,5.0,15.5,479.0,637.45,522.61
2018,12,25,13,15,905.5,59.0,5.0,15.55,462.5,602.51,493.57
2018,12,25,13,30,898.0,58.0,5.0,15.6,446.0,565.3,462.19
2018,12,25,13,45,886.0,57.0,4.95,15.65,423.0,523.7,426.5
2018,12,25,14,0,874.0,56.0,4.9,15.7,400.0,480.59,388.8
2018,12,25,14,15,856.0,54.5,4.7,15.5,370.5,433.05,346.77
2018,12,25,14,30,838.0,53.0,4.5,15.3,341.0,385.01,303.39
2018,12,25,14,45,812.0,51.0,4.25,15.1,306.5,333.49,256.38
2018,12,25,15,0,786.0,49.0,4.0,14.9,272.0,282.75,209.39
2018,12,25,15,15,746.0,46.0,4.0,14.9,233.5,228.49,159.87
2018,12,25,15,30,706.0,43.0,4.0,14.9,195.0,177.2,113.82
2018,12,25,15,45,643.5,38.5,3.35,13.4,155.0,124.74,70.88
2018,12,25,16,0,581.0,34.0,2.7,11.9,115.0,78.42,37.78
2018,12,25,16,15,462.5,28.0,2.6,11.3,78.5,35.9,15.66
2018,12,25,16,30,344.0,22.0,2.5,10.7,42.0,18.26,0.0
2018,12,25,16,45,187.0,12.5,2.35,10.05,22.0,11.91,0.0
2018,12,25,17,0,30.0,3.0,2.2,9.4,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.25,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,7,15,45.5,4.5,1.15,4.5,5.0,0.0,0.0
2018,12,26,7,30,91.0,9.0,1.1,5.0,10.0,47.08,0.0
2018,12,26,7,45,107.0,21.5,1.0,5.55,28.0,93.39,0.0
2018,12,26,8,0,123.0,34.0,0.9,6.1,46.0,121.0,90.6
2018,12,26,8,15,148.5,49.0,1.15,6.8,70.5,156.63,127.63
2018,12,26,8,30,174.0,64.0,1.4,7.5,95.0,193.51,161.38
2018,12,26,8,45,210.5,78.0,1.65,8.25,124.0,236.69,199.6
2018,12,26,9,0,247.0,92.0,1.9,9.0,153.0,281.47,238.32
2018,12,26,9,15,355.5,93.0,2.15,9.55,196.0,370.36,313.73
2018,12,26,9,30,464.0,94.0,2.4,10.1,239.0,452.02,381.57
2018,12,26,9,45,541.5,92.0,2.6,10.65,278.5,516.61,433.76
2018,12,26,10,0,619.0,90.0,2.8,11.2,318.0,577.59,482.2
2018,12,26,10,15,713.0,80.0,2.9,11.6,360.5,640.13,530.24
2018,12,26,10,30,807.0,70.0,3.0,12.0,403.0,698.54,573.69
2018,12,26,10,45,856.5,64.0,3.05,12.45,433.0,724.25,591.41
2018,12,26,11,0,906.0,58.0,3.1,12.9,463.0,753.04,611.55
2018,12,26,11,15,911.5,59.0,2.95,13.2,476.5,754.67,610.57
2018,12,26,11,30,917.0,60.0,2.8,13.5,490.0,752.86,607.31
2018,12,26,11,45,919.0,61.0,2.7,13.75,496.0,745.04,600.11
2018,12,26,12,0,921.0,62.0,2.6,14.0,502.0,733.81,590.57
2018,12,26,12,15,911.5,64.0,2.6,14.2,498.5,712.42,574.31
2018,12,26,12,30,902.0,66.0,2.6,14.4,495.0,688.16,556.03
2018,12,26,12,45,879.0,69.5,2.6,14.6,481.0,654.19,529.27
2018,12,26,13,0,856.0,73.0,2.6,14.8,467.0,621.83,502.99
2018,12,26,13,15,863.0,70.5,2.55,14.8,456.0,594.96,480.99
2018,12,26,13,30,870.0,68.0,2.5,14.8,445.0,565.01,456.02
2018,12,26,13,45,809.0,73.5,2.45,14.75,409.5,505.71,407.7
2018,12,26,14,0,748.0,79.0,2.4,14.7,374.0,448.5,360.37
2018,12,26,14,15,720.5,77.5,2.1,14.4,344.5,401.77,320.16
2018,12,26,14,30,693.0,76.0,1.8,14.1,315.0,355.11,279.2
2018,12,26,14,45,689.0,69.0,1.5,13.75,286.5,311.8,239.84
2018,12,26,15,0,685.0,62.0,1.2,13.4,258.0,267.61,198.91
2018,12,26,15,15,637.5,58.0,1.2,13.4,220.0,215.22,152.47
2018,12,26,15,30,590.0,54.0,1.2,13.4,182.0,166.75,110.04
2018,12,26,15,45,537.5,46.5,1.15,12.15,145.0,118.49,70.46
2018,12,26,16,0,485.0,39.0,1.1,10.9,108.0,75.44,38.89
2018,12,26,16,15,370.5,31.5,1.15,10.45,73.5,36.29,17.16
2018,12,26,16,30,256.0,24.0,1.2,10.0,39.0,20.14,0.27
2018,12,26,16,45,138.0,13.5,1.25,9.55,20.5,12.87,0.0
2018,12,26,17,0,20.0,3.0,1.3,9.1,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.5,1.35,8.75,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,27,7,15,73.0,5.5,2.9,4.3,6.5,0.0,0.0
2018,12,27,7,30,146.0,11.0,3.2,5.0,13.0,72.11,0.0
2018,12,27,7,45,308.0,19.0,3.5,5.7,42.5,178.03,0.0
2018,12,27,8,0,470.0,27.0,3.8,6.4,72.0,291.36,222.84
2018,12,27,8,15,568.0,30.5,4.05,7.05,111.5,366.72,303.09
2018,12,27,8,30,666.0,34.0,4.3,7.7,151.0,446.7,376.04
2018,12,27,8,45,717.0,38.0,4.55,8.3,191.5,498.49,423.48
2018,12,27,9,0,768.0,42.0,4.8,8.9,232.0,555.6,473.37
2018,12,27,9,15,798.5,44.5,5.1,9.5,269.0,597.51,508.9
2018,12,27,9,30,829.0,47.0,5.4,10.1,306.0,638.4,541.82
2018,12,27,9,45,848.5,50.0,5.7,10.7,339.0,670.73,567.13
2018,12,27,10,0,868.0,53.0,6.0,11.3,372.0,700.77,590.15
2018,12,27,10,15,884.0,53.5,6.1,11.75,399.0,722.34,605.82
2018,12,27,10,30,900.0,54.0,6.2,12.2,426.0,741.07,619.12
2018,12,27,10,45,911.0,54.0,6.3,12.65,446.0,752.34,626.5
2018,12,27,11,0,922.0,54.0,6.4,13.1,466.0,760.34,631.38
2018,12,27,11,15,928.0,54.5,6.45,13.3,479.5,761.84,631.68
2018,12,27,11,30,934.0,55.0,6.5,13.5,493.0,759.84,629.4
2018,12,27,11,45,937.0,55.0,6.55,13.75,499.0,751.51,622.2
2018,12,27,12,0,940.0,55.0,6.6,14.0,505.0,739.71,612.44
2018,12,27,12,15,938.5,55.5,6.55,14.05,503.5,721.94,598.27
2018,12,27,12,30,937.0,56.0,6.5,14.1,502.0,700.92,581.68
2018,12,27,12,45,932.0,56.5,6.45,14.15,493.5,674.49,560.41
2018,12,27,13,0,927.0,57.0,6.4,14.2,485.0,645.2,535.59
2018,12,27,13,15,919.5,56.5,6.35,14.15,468.5,610.59,506.35
2018,12,27,13,30,912.0,56.0,6.3,14.1,452.0,573.65,474.68
2018,12,27,13,45,900.0,55.0,6.2,14.05,429.0,531.67,438.2
2018,12,27,14,0,888.0,54.0,6.1,14.0,406.0,488.13,399.65
2018,12,27,14,15,870.5,52.5,5.95,13.75,376.5,440.3,356.96
2018,12,27,14,30,853.0,51.0,5.8,13.5,347.0,391.89,312.77
2018,12,27,14,45,827.5,49.0,5.6,13.3,312.5,339.87,264.71
2018,12,27,15,0,802.0,47.0,5.4,13.1,278.0,288.6,216.59
2018,12,27,15,15,764.0,44.5,5.4,13.1,239.5,234.43,166.28
2018,12,27,15,30,726.0,42.0,5.4,13.1,201.0,183.0,119.24
2018,12,27,15,45,662.5,38.0,4.85,12.0,160.5,129.62,74.68
2018,12,27,16,0,599.0,34.0,4.3,10.9,120.0,82.43,40.19
2018,12,27,16,15,490.0,28.0,4.15,10.3,83.0,38.64,16.6
2018,12,27,16,30,381.0,22.0,4.0,9.7,46.0,19.79,1.6
2018,12,27,16,45,208.0,12.5,3.9,9.15,24.0,11.91,0.0
2018,12,27,17,0,35.0,3.0,3.8,8.6,2.0,0.0,0.0
2018,12,27,17,15,17.5,1.5,3.8,8.4,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,42.0,4.5,2.6,2.5,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,3.1,10.0,43.96,0.0
2018,12,28,7,45,220.5,20.5,3.0,3.7,38.0,143.67,0.0
2018,12,28,8,0,357.0,32.0,3.2,4.3,66.0,246.42,188.8
2018,12,28,8,15,513.0,33.5,3.3,4.85,109.0,339.83,282.6
2018,12,28,8,30,669.0,35.0,3.4,5.4,152.0,449.33,379.76
2018,12,28,8,45,719.0,38.5,3.5,6.0,192.0,504.89,429.63
2018,12,28,9,0,769.0,42.0,3.6,6.6,232.0,555.99,474.19
2018,12,28,9,15,801.0,44.0,3.75,7.3,269.0,598.29,509.18
2018,12,28,9,30,833.0,46.0,3.9,8.0,306.0,639.66,541.47
2018,12,28,9,45,856.5,47.0,4.05,8.75,339.0,672.27,565.84
2018,12,28,10,0,880.0,48.0,4.2,9.5,372.0,702.78,588.27
